Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,22,7,15,9.0,3.5,1.15,8.65,4.0,0.0,0.0
2018,1,22,7,30,18.0,7.0,1.2,9.0,8.0,6.88,0.0
2018,1,22,7,45,9.0,18.0,1.2,9.3,18.5,17.38,7.21
2018,1,22,8,0,0.0,29.0,1.2,9.6,29.0,28.01,17.81
2018,1,22,8,15,11.0,44.5,1.2,9.8,47.0,43.92,31.47
2018,1,22,8,30,22.0,60.0,1.2,10.0,65.0,61.15,46.1
2018,1,22,8,45,11.0,57.5,1.15,10.2,60.0,57.82,43.99
2018,1,22,9,0,0.0,55.0,1.1,10.4,55.0,53.14,40.44
2018,1,22,9,15,0.0,40.5,1.05,10.7,40.5,39.11,28.29
2018,1,22,9,30,0.0,26.0,1.0,11.0,26.0,25.09,16.12
2018,1,22,9,45,0.0,32.0,0.95,11.3,32.0,30.89,21.08
2018,1,22,10,0,0.0,38.0,0.9,11.6,38.0,36.7,25.97
2018,1,22,10,15,2.0,79.0,0.9,11.85,80.0,77.35,60.43
2018,1,22,10,30,4.0,120.0,0.9,12.1,122.0,118.73,94.78
2018,1,22,10,45,4.0,129.0,0.9,12.4,131.0,127.82,101.91
2018,1,22,11,0,4.0,138.0,0.9,12.7,140.0,136.95,109.14
2018,1,22,11,15,8.0,146.5,0.9,12.8,150.5,148.06,118.12
2018,1,22,11,30,12.0,155.0,0.9,12.9,161.0,159.42,127.29
2018,1,22,11,45,20.0,176.5,0.9,13.05,187.0,186.81,149.45
2018,1,22,12,0,28.0,198.0,0.9,13.2,213.0,219.92,175.91
2018,1,22,12,15,22.0,191.5,0.9,13.15,203.5,204.67,163.45
2018,1,22,12,30,16.0,185.0,0.9,13.1,194.0,194.33,155.12
2018,1,22,12,45,33.5,204.5,0.95,13.1,222.5,233.71,187.24
2018,1,22,13,0,51.0,224.0,1.0,13.1,251.0,268.51,215.25
2018,1,22,13,15,63.5,220.0,1.0,13.0,253.0,274.0,220.03
2018,1,22,13,30,76.0,216.0,1.0,12.9,255.0,279.3,224.86
2018,1,22,13,45,221.5,183.5,1.0,12.75,291.0,359.56,292.08
2018,1,22,14,0,367.0,151.0,1.0,12.6,327.0,429.48,349.32
2018,1,22,14,15,463.5,130.0,1.0,12.35,339.0,465.64,378.92
2018,1,22,14,30,560.0,109.0,1.0,12.1,351.0,500.83,407.46
2018,1,22,14,45,644.0,90.5,1.0,11.85,347.5,521.1,424.04
2018,1,22,15,0,728.0,72.0,1.0,11.6,344.0,532.32,433.39
2018,1,22,15,15,725.0,67.5,1.0,11.6,314.0,505.47,411.8
2018,1,22,15,30,722.0,63.0,1.0,11.6,284.0,476.48,388.08
2018,1,22,15,45,676.0,59.0,0.95,10.55,241.5,427.03,348.31
2018,1,22,16,0,630.0,55.0,0.9,9.5,199.0,376.35,306.16
2018,1,22,16,15,537.0,49.5,0.95,8.8,154.0,305.37,246.23
2018,1,22,16,30,444.0,44.0,1.0,8.1,109.0,240.39,189.57
2018,1,22,16,45,266.5,31.0,1.0,7.4,66.0,145.29,107.5
2018,1,22,17,0,89.0,18.0,1.0,6.7,23.0,56.59,13.54
2018,1,22,17,15,44.5,9.0,1.0,6.5,11.5,20.3,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,23,7,15,72.0,9.0,0.8,5.05,11.5,0.0,0.0
2018,1,23,7,30,144.0,18.0,0.8,5.3,23.0,17.69,0.0
2018,1,23,7,45,234.5,28.5,0.8,5.5,51.0,23.38,12.28
2018,1,23,8,0,325.0,39.0,0.8,5.7,79.0,52.57,28.68
2018,1,23,8,15,304.5,54.5,0.75,6.0,104.0,83.29,52.97
2018,1,23,8,30,284.0,70.0,0.7,6.3,129.0,112.35,79.15
2018,1,23,8,45,321.5,82.5,0.7,6.6,163.5,148.48,110.14
2018,1,23,9,0,359.0,95.0,0.7,6.9,198.0,188.03,144.56
2018,1,23,9,15,507.5,92.0,0.65,7.45,260.5,251.05,195.54
2018,1,23,9,30,656.0,89.0,0.6,8.0,323.0,325.78,256.26
2018,1,23,9,45,734.5,83.0,0.6,8.6,370.0,381.33,302.32
2018,1,23,10,0,813.0,77.0,0.6,9.2,417.0,441.74,351.42
2018,1,23,10,15,838.5,77.5,0.55,9.7,450.0,487.43,387.91
2018,1,23,10,30,864.0,78.0,0.5,10.2,483.0,532.78,423.0
2018,1,23,10,45,884.0,77.0,0.45,10.7,509.5,572.83,453.02
2018,1,23,11,0,904.0,76.0,0.4,11.2,536.0,609.72,479.86
2018,1,23,11,15,911.0,77.0,0.35,11.55,553.0,640.66,501.75
2018,1,23,11,30,918.0,78.0,0.3,11.9,570.0,669.02,521.26
2018,1,23,11,45,922.5,78.0,0.25,12.2,579.5,691.94,536.61
2018,1,23,12,0,927.0,78.0,0.2,12.5,589.0,711.88,549.15
2018,1,23,12,15,928.0,77.5,0.2,12.65,590.0,725.77,558.08
2018,1,23,12,30,929.0,77.0,0.2,12.8,591.0,736.39,564.92
2018,1,23,12,45,926.5,77.0,0.2,13.0,584.5,741.78,568.23
2018,1,23,13,0,924.0,77.0,0.2,13.2,578.0,743.8,569.42
2018,1,23,13,15,918.5,75.5,0.25,13.2,563.0,738.63,567.02
2018,1,23,13,30,913.0,74.0,0.3,13.2,548.0,730.14,562.57
2018,1,23,13,45,903.5,73.0,0.35,13.25,526.0,716.19,554.37
2018,1,23,14,0,894.0,72.0,0.4,13.3,504.0,699.19,544.13
2018,1,23,14,15,880.0,71.0,0.45,13.2,475.5,676.27,529.97
2018,1,23,14,30,866.0,70.0,0.5,13.1,447.0,654.82,516.05
2018,1,23,14,45,845.5,68.0,0.55,13.0,412.0,621.57,492.86
2018,1,23,15,0,825.0,66.0,0.6,12.9,377.0,586.43,467.69
2018,1,23,15,15,795.5,63.0,0.6,12.9,337.0,543.32,435.02
2018,1,23,15,30,766.0,60.0,0.6,12.9,297.0,499.43,400.78
2018,1,23,15,45,724.0,55.5,0.65,12.15,253.5,447.02,360.13
2018,1,23,16,0,682.0,51.0,0.7,11.4,210.0,395.44,318.23
2018,1,23,16,15,615.0,45.5,0.75,11.05,166.0,333.12,265.52
2018,1,23,16,30,548.0,40.0,0.8,10.7,122.0,278.43,216.95
2018,1,23,16,45,415.5,32.0,0.85,10.3,81.5,199.35,147.04
2018,1,23,17,0,283.0,24.0,0.9,9.9,41.0,124.06,46.77
2018,1,23,17,15,141.5,12.0,0.85,9.75,20.5,48.58,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.5,1.2,5.0,3.5,0.0,0.0
2018,1,24,7,30,11.0,7.0,1.1,5.5,7.0,6.88,0.0
2018,1,24,7,45,5.5,14.0,1.0,6.05,14.0,13.62,5.0
2018,1,24,8,0,0.0,21.0,0.9,6.6,21.0,20.26,11.59
2018,1,24,8,15,0.0,29.0,0.9,7.15,29.0,27.99,18.64
2018,1,24,8,30,0.0,37.0,0.9,7.7,37.0,35.73,25.56
2018,1,24,8,45,2.5,58.5,0.95,8.2,59.0,57.01,44.03
2018,1,24,9,0,5.0,80.0,1.0,8.7,81.0,78.52,62.46
2018,1,24,9,15,5.5,94.5,1.0,9.0,96.0,93.05,74.78
2018,1,24,9,30,6.0,109.0,1.0,9.3,111.0,107.7,87.03
2018,1,24,9,45,49.0,128.0,1.0,9.6,148.5,145.22,118.04
2018,1,24,10,0,92.0,147.0,1.0,9.9,186.0,187.99,153.3
2018,1,24,10,15,132.5,175.0,1.05,10.25,235.5,240.32,196.01
2018,1,24,10,30,173.0,203.0,1.1,10.6,285.0,295.82,240.6
2018,1,24,10,45,171.5,215.5,1.2,11.0,300.0,314.88,255.45
2018,1,24,11,0,170.0,228.0,1.3,11.4,315.0,333.49,269.96
2018,1,24,11,15,171.5,237.5,1.4,11.6,327.5,350.33,283.2
2018,1,24,11,30,173.0,247.0,1.5,11.8,340.0,366.84,296.1
2018,1,24,11,45,147.5,250.5,1.6,12.0,331.0,358.82,289.31
2018,1,24,12,0,122.0,254.0,1.7,12.2,322.0,349.37,281.43
2018,1,24,12,15,102.0,251.0,1.75,12.15,308.0,329.02,265.3
2018,1,24,12,30,82.0,248.0,1.8,12.1,294.0,313.89,253.18
2018,1,24,12,45,54.5,227.5,1.85,12.0,258.0,273.56,220.84
2018,1,24,13,0,27.0,207.0,1.9,11.9,222.0,226.06,182.39
2018,1,24,13,15,35.5,204.0,1.95,11.75,223.0,236.38,191.44
2018,1,24,13,30,44.0,201.0,2.0,11.6,224.0,239.97,194.92
2018,1,24,13,45,28.0,185.5,2.0,11.45,200.0,212.32,172.34
2018,1,24,14,0,12.0,170.0,2.0,11.3,176.0,178.53,144.62
2018,1,24,14,15,17.5,161.5,2.0,11.1,169.5,173.79,141.32
2018,1,24,14,30,23.0,153.0,2.0,10.9,163.0,168.86,137.77
2018,1,24,14,45,12.0,128.0,1.95,10.7,133.0,135.36,109.9
2018,1,24,15,0,1.0,103.0,1.9,10.5,103.0,102.43,82.21
2018,1,24,15,15,1.0,83.5,1.9,10.5,83.5,82.4,65.37
2018,1,24,15,30,1.0,64.0,1.9,10.5,64.0,62.46,48.4
2018,1,24,15,45,2.0,66.5,1.85,10.15,67.0,66.14,51.66
2018,1,24,16,0,3.0,69.0,1.8,9.8,70.0,70.49,55.33
2018,1,24,16,15,1.5,54.5,1.75,9.75,55.0,54.95,41.68
2018,1,24,16,30,0.0,40.0,1.7,9.7,40.0,39.42,27.94
2018,1,24,16,45,5.0,28.0,1.7,9.65,28.5,29.05,18.25
2018,1,24,17,0,10.0,16.0,1.7,9.6,17.0,18.92,4.44
2018,1,24,17,15,10.0,9.0,1.6,9.5,9.5,11.47,0.0
2018,1,24,17,30,10.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,1.45,9.25,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,4.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,7,15,33.5,9.0,1.1,5.1,10.0,0.0,0.0
2018,1,25,7,30,67.0,18.0,1.1,5.6,20.0,17.69,0.0
2018,1,25,7,45,166.5,33.5,1.05,6.05,51.5,27.12,15.9
2018,1,25,8,0,266.0,49.0,1.0,6.5,83.0,58.33,35.2
2018,1,25,8,15,280.5,53.5,1.05,6.75,101.5,80.41,51.43
2018,1,25,8,30,295.0,58.0,1.1,7.0,120.0,103.45,71.05
2018,1,25,8,45,189.0,77.5,1.1,7.2,120.5,115.71,87.46
2018,1,25,9,0,83.0,97.0,1.1,7.4,121.0,116.5,92.86
2018,1,25,9,15,298.0,103.0,1.15,7.65,208.0,196.74,156.41
2018,1,25,9,30,513.0,109.0,1.2,7.9,295.0,295.18,235.98
2018,1,25,9,45,433.0,119.0,1.25,8.1,287.0,297.17,240.8
2018,1,25,10,0,353.0,129.0,1.3,8.3,279.0,291.38,238.4
2018,1,25,10,15,250.5,155.0,1.35,8.5,265.0,280.24,230.29
2018,1,25,10,30,148.0,181.0,1.4,8.7,251.0,260.53,213.98
2018,1,25,10,45,192.0,183.5,1.45,8.9,279.5,293.44,241.43
2018,1,25,11,0,236.0,186.0,1.5,9.1,308.0,333.02,273.81
2018,1,25,11,15,449.5,158.5,1.5,9.2,399.5,448.53,368.27
2018,1,25,11,30,663.0,131.0,1.5,9.3,491.0,571.32,465.14
2018,1,25,11,45,632.0,141.0,1.5,9.4,488.5,577.07,468.29
2018,1,25,12,0,601.0,151.0,1.5,9.5,486.0,579.43,469.76
2018,1,25,12,15,347.5,175.0,1.5,9.55,369.0,436.92,356.76
2018,1,25,12,30,94.0,199.0,1.5,9.6,252.0,275.71,224.65
2018,1,25,12,45,104.0,197.5,1.55,9.7,255.5,282.83,231.55
2018,1,25,13,0,114.0,196.0,1.6,9.8,259.0,289.7,237.47
2018,1,25,13,15,114.5,199.5,1.6,9.75,261.0,294.99,241.88
2018,1,25,13,30,115.0,203.0,1.6,9.7,263.0,300.03,246.13
2018,1,25,13,45,161.5,200.5,1.6,9.7,281.5,330.31,271.84
2018,1,25,14,0,208.0,198.0,1.6,9.7,300.0,359.28,296.15
2018,1,25,14,15,480.5,145.5,1.55,9.55,363.5,498.92,411.74
2018,1,25,14,30,753.0,93.0,1.5,9.4,427.0,614.88,503.95
2018,1,25,14,45,759.0,85.5,1.5,9.3,399.5,594.54,487.67
2018,1,25,15,0,765.0,78.0,1.5,9.2,372.0,568.71,468.11
2018,1,25,15,15,742.5,73.5,1.5,9.2,334.5,529.41,437.03
2018,1,25,15,30,720.0,69.0,1.5,9.2,297.0,491.97,406.49
2018,1,25,15,45,669.0,65.0,1.3,8.45,253.0,436.92,361.05
2018,1,25,16,0,618.0,61.0,1.1,7.7,209.0,383.5,315.63
2018,1,25,16,15,508.0,56.5,1.1,7.25,161.5,305.44,249.41
2018,1,25,16,30,398.0,52.0,1.1,6.8,114.0,234.38,187.66
2018,1,25,16,45,295.5,40.5,1.05,6.3,78.0,168.59,128.76
2018,1,25,17,0,193.0,29.0,1.0,5.8,42.0,106.31,55.77
2018,1,25,17,15,101.0,15.5,1.0,5.85,22.0,42.06,0.0
2018,1,25,17,30,9.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,0.95,5.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,7,15,91.5,9.5,0.9,5.4,13.0,9.34,0.0
2018,1,26,7,30,183.0,19.0,0.8,5.9,26.0,18.68,0.0
2018,1,26,7,45,331.0,28.5,0.7,6.4,62.5,24.33,13.99
2018,1,26,8,0,479.0,38.0,0.6,6.9,99.0,61.54,30.83
2018,1,26,8,15,562.5,44.0,0.65,7.4,143.5,103.79,58.86
2018,1,26,8,30,646.0,50.0,0.7,7.9,188.0,155.44,99.47
2018,1,26,8,45,698.5,53.0,0.75,8.35,232.5,204.13,141.8
2018,1,26,9,0,751.0,56.0,0.8,8.8,277.0,257.14,188.89
2018,1,26,9,15,784.0,59.0,0.8,9.0,318.5,307.9,234.71
2018,1,26,9,30,817.0,62.0,0.8,9.2,360.0,360.28,281.01
2018,1,26,9,45,840.5,63.5,0.8,9.4,397.0,408.52,323.03
2018,1,26,10,0,864.0,65.0,0.8,9.6,434.0,456.35,363.51
2018,1,26,10,15,879.5,66.5,0.8,9.8,465.0,500.21,399.76
2018,1,26,10,30,895.0,68.0,0.8,10.0,496.0,542.88,434.04
2018,1,26,10,45,814.0,90.5,0.8,10.25,494.5,554.05,442.99
2018,1,26,11,0,733.0,113.0,0.8,10.5,493.0,557.29,445.49
2018,1,26,11,15,820.0,94.5,0.8,10.65,532.0,612.13,487.93
2018,1,26,11,30,907.0,76.0,0.8,10.8,571.0,666.74,528.92
2018,1,26,11,45,921.5,73.5,0.85,10.95,583.5,693.55,548.78
2018,1,26,12,0,936.0,71.0,0.9,11.1,596.0,717.72,565.89
2018,1,26,12,15,935.0,71.5,0.9,11.15,597.0,731.63,575.29
2018,1,26,12,30,934.0,72.0,0.9,11.2,598.0,742.19,582.54
2018,1,26,12,45,929.0,72.0,0.95,11.25,590.5,745.96,585.81
2018,1,26,13,0,924.0,72.0,1.0,11.3,583.0,746.31,586.87
2018,1,26,13,15,918.0,71.5,1.0,11.2,568.5,741.98,584.44
2018,1,26,13,30,912.0,71.0,1.0,11.1,554.0,734.33,579.82
2018,1,26,13,45,903.0,70.0,1.0,11.05,532.5,720.75,570.98
2018,1,26,14,0,894.0,69.0,1.0,11.0,511.0,704.08,560.05
2018,1,26,14,15,841.5,76.0,1.0,10.8,473.5,668.44,535.56
2018,1,26,14,30,789.0,83.0,1.0,10.6,436.0,627.18,505.75
2018,1,26,14,45,700.0,91.5,1.05,10.4,386.5,566.24,460.26
2018,1,26,15,0,611.0,100.0,1.1,10.2,337.0,504.36,413.05
2018,1,26,15,15,482.0,105.5,1.1,10.2,280.5,415.01,342.28
2018,1,26,15,30,353.0,111.0,1.1,10.2,224.0,335.77,277.84
2018,1,26,15,45,251.5,101.0,1.05,9.2,176.0,252.72,210.01
2018,1,26,16,0,150.0,91.0,1.0,8.2,128.0,177.86,147.17
2018,1,26,16,15,120.0,73.5,1.1,7.5,99.0,139.69,114.29
2018,1,26,16,30,90.0,56.0,1.2,6.8,70.0,103.49,82.35
2018,1,26,16,45,84.0,41.0,1.25,6.1,51.0,81.61,61.61
2018,1,26,17,0,78.0,26.0,1.3,5.4,32.0,62.03,34.12
2018,1,26,17,15,41.5,13.5,1.3,5.2,16.5,24.41,0.0
2018,1,26,17,30,5.0,1.0,1.3,5.0,1.0,0.0,0.0
2018,1,26,17,45,2.5,0.5,1.3,4.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,27,7,15,56.5,8.5,1.2,3.15,11.0,8.36,0.0
2018,1,27,7,30,113.0,17.0,1.2,4.0,22.0,16.71,0.0
2018,1,27,7,45,200.5,29.5,1.2,4.85,51.0,24.39,14.41
2018,1,27,8,0,288.0,42.0,1.2,5.7,80.0,54.03,30.82
2018,1,27,8,15,405.0,50.5,1.2,6.3,126.0,93.05,56.9
2018,1,27,8,30,522.0,59.0,1.2,6.9,172.0,143.57,95.5
2018,1,27,8,45,636.5,56.0,1.2,7.5,224.0,193.9,136.62
2018,1,27,9,0,751.0,53.0,1.2,8.1,276.0,255.43,188.84
2018,1,27,9,15,784.0,55.5,1.25,8.65,317.5,305.79,234.57
2018,1,27,9,30,817.0,58.0,1.3,9.2,359.0,357.76,280.84
2018,1,27,9,45,792.5,69.0,1.3,9.75,384.5,396.37,315.71
2018,1,27,10,0,768.0,80.0,1.3,10.3,410.0,431.1,346.03
2018,1,27,10,15,719.0,98.0,1.35,10.65,424.5,457.42,368.85
2018,1,27,10,30,670.0,116.0,1.4,11.0,439.0,478.29,386.36
2018,1,27,10,45,727.0,107.5,1.45,11.35,473.5,525.7,424.34
2018,1,27,11,0,784.0,99.0,1.5,11.7,508.0,573.64,461.9
2018,1,27,11,15,731.0,117.0,1.5,11.95,508.0,584.07,469.19
2018,1,27,11,30,678.0,135.0,1.5,12.2,508.0,588.61,472.0
2018,1,27,11,45,694.5,133.0,1.5,12.4,520.5,613.54,491.01
2018,1,27,12,0,711.0,131.0,1.5,12.6,533.0,636.64,508.25
2018,1,27,12,15,721.0,128.0,1.5,12.7,536.5,652.08,519.87
2018,1,27,12,30,731.0,125.0,1.5,12.8,540.0,665.09,529.69
2018,1,27,12,45,815.0,100.0,1.5,12.9,558.0,702.16,557.58
2018,1,27,13,0,899.0,75.0,1.5,13.0,576.0,734.57,580.76
2018,1,27,13,15,843.5,88.0,1.5,13.0,549.0,714.03,565.98
2018,1,27,13,30,788.0,101.0,1.5,13.0,522.0,686.52,546.71
2018,1,27,13,45,811.0,89.0,1.45,13.05,507.0,684.44,545.62
2018,1,27,14,0,834.0,77.0,1.4,13.1,492.0,678.61,541.64
2018,1,27,14,15,834.5,71.5,1.4,12.9,467.0,661.15,530.14
2018,1,27,14,30,835.0,66.0,1.4,12.7,442.0,636.51,513.38
2018,1,27,14,45,767.5,74.5,1.4,12.55,400.0,589.9,478.18
2018,1,27,15,0,700.0,83.0,1.4,12.4,358.0,541.98,441.34
2018,1,27,15,15,720.0,71.5,1.4,12.4,329.0,518.83,423.76
2018,1,27,15,30,740.0,60.0,1.4,12.4,300.0,494.88,404.42
2018,1,27,15,45,642.0,62.0,1.25,11.5,249.5,423.48,346.87
2018,1,27,16,0,544.0,64.0,1.1,10.6,199.0,354.77,290.29
2018,1,27,16,15,447.5,58.0,1.15,9.85,154.0,283.25,230.47
2018,1,27,16,30,351.0,52.0,1.2,9.1,109.0,217.35,173.77
2018,1,27,16,45,287.0,39.0,1.2,8.35,76.0,164.7,126.32
2018,1,27,17,0,223.0,26.0,1.2,7.6,43.0,114.37,69.45
2018,1,27,17,15,127.0,15.0,1.25,7.5,23.0,49.18,0.0
2018,1,27,17,30,31.0,4.0,1.3,7.4,3.0,0.0,0.0
2018,1,27,17,45,15.5,2.0,1.35,7.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,28,7,15,106.0,10.0,1.45,5.6,14.5,9.83,0.0
2018,1,28,7,30,212.0,20.0,1.5,6.1,29.0,16.82,0.0
2018,1,28,7,45,362.0,29.0,1.5,6.6,67.5,25.81,15.7
2018,1,28,8,0,512.0,38.0,1.5,7.1,106.0,64.83,32.11
2018,1,28,8,15,591.0,43.5,1.5,7.8,151.0,109.45,62.36
2018,1,28,8,30,670.0,49.0,1.5,8.5,196.0,160.5,102.97
2018,1,28,8,45,719.5,52.5,1.45,9.2,241.0,210.59,146.84
2018,1,28,9,0,769.0,56.0,1.4,9.9,286.0,264.67,195.0
2018,1,28,9,15,797.0,59.5,1.3,10.7,327.5,315.49,240.59
2018,1,28,9,30,825.0,63.0,1.2,11.5,369.0,367.45,285.87
2018,1,28,9,45,857.5,62.5,1.1,12.3,408.5,417.77,328.3
2018,1,28,10,0,890.0,62.0,1.0,13.1,448.0,468.73,369.63
2018,1,28,10,15,905.0,63.5,0.95,13.7,479.5,513.57,405.34
2018,1,28,10,30,920.0,65.0,0.9,14.3,511.0,557.13,438.78
2018,1,28,10,45,930.0,66.0,0.85,14.9,536.0,595.81,467.44
2018,1,28,11,0,940.0,67.0,0.8,15.5,561.0,632.36,493.59
2018,1,28,11,15,947.0,67.5,0.8,15.95,578.5,664.17,516.39
2018,1,28,11,30,954.0,68.0,0.8,16.4,596.0,693.28,536.78
2018,1,28,11,45,958.0,68.5,0.75,16.8,606.0,717.54,552.02
2018,1,28,12,0,962.0,69.0,0.7,17.2,616.0,738.66,564.57
2018,1,28,12,15,962.5,69.0,0.7,17.4,617.5,753.55,573.97
2018,1,28,12,30,963.0,69.0,0.7,17.6,619.0,765.01,581.2
2018,1,28,12,45,961.0,68.5,0.7,17.75,612.5,770.64,584.72
2018,1,28,13,0,959.0,68.0,0.7,17.9,606.0,772.73,586.05
2018,1,28,13,15,953.5,67.5,0.7,17.9,591.5,768.79,583.77
2018,1,28,13,30,948.0,67.0,0.7,17.9,577.0,761.37,579.33
2018,1,28,13,45,939.5,66.5,0.7,17.9,555.0,748.43,571.27
2018,1,28,14,0,931.0,66.0,0.7,17.9,533.0,732.26,561.11
2018,1,28,14,15,918.5,64.5,0.7,17.65,504.0,709.08,546.65
2018,1,28,14,30,906.0,63.0,0.7,17.4,475.0,683.09,530.19
2018,1,28,14,45,886.5,62.0,0.7,17.1,440.0,650.59,508.56
2018,1,28,15,0,867.0,61.0,0.7,16.8,405.0,616.07,484.21
2018,1,28,15,15,841.5,58.5,0.7,16.8,364.5,578.29,456.14
2018,1,28,15,30,816.0,56.0,0.7,16.8,324.0,535.38,423.49
2018,1,28,15,45,700.0,58.0,0.65,15.15,265.5,449.0,358.64
2018,1,28,16,0,584.0,60.0,0.6,13.5,207.0,371.6,298.43
2018,1,28,16,15,328.0,57.0,0.65,12.75,136.5,226.8,182.16
2018,1,28,16,30,72.0,54.0,0.7,12.0,66.0,93.19,72.26
2018,1,28,16,45,36.0,38.0,0.7,11.25,44.0,54.43,39.16
2018,1,28,17,0,0.0,22.0,0.7,10.5,22.0,21.59,9.93
2018,1,28,17,15,12.5,12.5,0.75,10.25,12.5,15.71,0.0
2018,1,28,17,30,25.0,3.0,0.8,10.0,3.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,0.8,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.0,1.6,6.85,6.0,5.9,0.0
2018,1,29,7,30,0.0,12.0,1.6,7.2,12.0,11.58,0.0
2018,1,29,7,45,0.0,26.5,1.6,7.5,26.5,25.29,15.44
2018,1,29,8,0,0.0,41.0,1.6,7.8,41.0,39.07,27.62
2018,1,29,8,15,1.5,58.0,1.5,8.25,58.5,55.49,42.19
2018,1,29,8,30,3.0,75.0,1.4,8.7,76.0,72.24,56.84
2018,1,29,8,45,42.5,97.0,1.35,9.15,110.0,102.48,81.35
2018,1,29,9,0,82.0,119.0,1.3,9.6,144.0,137.1,109.71
2018,1,29,9,15,98.0,137.5,1.2,10.3,171.5,165.95,133.66
2018,1,29,9,30,114.0,156.0,1.1,11.0,199.0,195.67,158.01
2018,1,29,9,45,78.5,165.5,1.0,11.75,196.5,194.78,157.3
2018,1,29,10,0,43.0,175.0,0.9,12.5,194.0,192.12,154.7
2018,1,29,10,15,43.0,187.5,0.8,13.3,207.5,207.04,166.06
2018,1,29,10,30,43.0,200.0,0.7,14.1,221.0,221.96,177.1
2018,1,29,10,45,51.5,212.5,0.6,14.85,239.0,241.7,191.88
2018,1,29,11,0,60.0,225.0,0.5,15.6,257.0,262.0,206.8
2018,1,29,11,15,50.5,226.0,0.45,16.1,253.5,259.51,203.9
2018,1,29,11,30,41.0,227.0,0.4,16.6,250.0,256.35,200.64
2018,1,29,11,45,45.5,233.5,0.35,17.1,259.5,267.87,208.98
2018,1,29,12,0,50.0,240.0,0.3,17.6,269.0,279.52,217.27
2018,1,29,12,15,49.5,230.5,0.3,17.85,259.0,270.54,210.19
2018,1,29,12,30,49.0,221.0,0.3,18.1,249.0,261.31,203.11
2018,1,29,12,45,42.5,212.0,0.25,18.35,236.0,248.07,192.64
2018,1,29,13,0,36.0,203.0,0.2,18.6,223.0,234.57,182.0
2018,1,29,13,15,47.0,186.5,0.3,18.0,212.0,225.44,176.32
2018,1,29,13,30,58.0,170.0,0.4,17.4,201.0,216.05,170.32
2018,1,29,13,45,84.0,193.5,0.45,16.75,237.0,260.85,206.67
2018,1,29,14,0,110.0,217.0,0.5,16.1,273.0,313.98,248.75
2018,1,29,14,15,138.0,204.5,0.5,15.75,270.5,319.08,253.69
2018,1,29,14,30,166.0,192.0,0.5,15.4,268.0,322.77,257.88
2018,1,29,14,45,260.5,171.5,0.55,15.05,280.5,366.56,294.38
2018,1,29,15,0,355.0,151.0,0.6,14.7,293.0,396.86,319.72
2018,1,29,15,15,259.5,141.0,0.6,14.7,239.0,319.9,258.54
2018,1,29,15,30,164.0,131.0,0.6,14.7,185.0,240.63,195.0
2018,1,29,15,45,241.5,110.0,0.55,13.85,177.5,260.25,212.07
2018,1,29,16,0,319.0,89.0,0.5,13.0,170.0,273.62,222.28
2018,1,29,16,15,288.0,74.0,0.55,12.4,136.5,230.45,185.79
2018,1,29,16,30,257.0,59.0,0.6,11.8,103.0,189.1,149.97
2018,1,29,16,45,199.0,44.5,0.65,11.25,72.5,140.64,107.49
2018,1,29,17,0,141.0,30.0,0.7,10.7,42.0,95.83,62.51
2018,1,29,17,15,86.5,17.5,0.7,10.45,23.0,41.15,0.0
2018,1,29,17,30,32.0,5.0,0.7,10.2,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.95,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,30,7,15,40.5,9.0,0.7,8.2,11.0,8.85,0.0
2018,1,30,7,30,81.0,18.0,0.7,8.8,22.0,14.13,0.0
2018,1,30,7,45,169.0,32.5,0.7,9.35,52.5,27.62,15.27
2018,1,30,8,0,257.0,47.0,0.7,9.9,83.0,57.86,34.35
2018,1,30,8,15,357.0,57.0,0.7,10.35,126.5,94.78,59.54
2018,1,30,8,30,457.0,67.0,0.7,10.8,170.0,142.85,96.41
2018,1,30,8,45,612.0,61.0,0.75,11.25,229.5,196.75,138.19
2018,1,30,9,0,767.0,55.0,0.8,11.7,289.0,266.13,194.64
2018,1,30,9,15,800.5,57.0,0.75,12.3,331.5,317.36,239.79
2018,1,30,9,30,834.0,59.0,0.7,12.9,374.0,370.22,285.18
2018,1,30,9,45,858.5,60.0,0.7,13.55,412.0,419.48,326.64
2018,1,30,10,0,883.0,61.0,0.7,14.2,450.0,468.68,366.67
2018,1,30,10,15,898.0,62.5,0.7,14.8,481.5,513.47,402.12
2018,1,30,10,30,913.0,64.0,0.7,15.4,513.0,556.99,435.43
2018,1,30,10,45,925.5,64.5,0.7,15.95,538.5,596.51,464.87
2018,1,30,11,0,938.0,65.0,0.7,16.5,564.0,634.06,492.05
2018,1,30,11,15,945.0,65.0,0.7,16.95,581.5,665.44,514.32
2018,1,30,11,30,952.0,65.0,0.7,17.4,599.0,694.12,534.21
2018,1,30,11,45,955.5,65.0,0.65,17.8,608.5,717.58,548.28
2018,1,30,12,0,959.0,65.0,0.6,18.2,618.0,737.89,560.12
2018,1,30,12,15,959.0,66.0,0.6,18.5,620.0,753.58,569.79
2018,1,30,12,30,959.0,67.0,0.6,18.8,622.0,765.86,577.27
2018,1,30,12,45,956.5,66.5,0.55,19.1,615.5,771.16,579.37
2018,1,30,13,0,954.0,66.0,0.5,19.4,609.0,772.94,579.3
2018,1,30,13,15,942.5,67.0,0.45,19.5,592.5,766.36,574.23
2018,1,30,13,30,931.0,68.0,0.4,19.6,576.0,756.39,567.14
2018,1,30,13,45,931.0,65.5,0.35,19.65,557.0,747.35,560.97
2018,1,30,14,0,931.0,63.0,0.3,19.7,538.0,734.91,552.61
2018,1,30,14,15,919.5,62.0,0.35,19.75,509.5,712.93,539.44
2018,1,30,14,30,908.0,61.0,0.4,19.8,481.0,688.1,524.34
2018,1,30,14,45,890.0,59.5,0.45,19.85,446.0,655.78,503.85
2018,1,30,15,0,872.0,58.0,0.5,19.9,411.0,621.34,480.23
2018,1,30,15,15,847.0,56.0,0.5,19.9,370.5,580.27,450.56
2018,1,30,15,30,822.0,54.0,0.5,19.9,330.0,541.81,421.8
2018,1,30,15,45,784.5,50.5,0.65,17.45,285.5,490.1,387.11
2018,1,30,16,0,747.0,47.0,0.8,15.0,241.0,438.82,350.09
2018,1,30,16,15,688.0,43.5,0.85,14.0,195.5,378.48,301.04
2018,1,30,16,30,629.0,40.0,0.9,13.0,150.0,321.05,251.97
2018,1,30,16,45,508.5,34.0,0.95,12.0,105.5,241.32,183.8
2018,1,30,17,0,388.0,28.0,1.0,11.0,61.0,175.45,118.48
2018,1,30,17,15,230.0,17.0,0.9,10.65,33.5,81.05,0.0
2018,1,30,17,30,72.0,6.0,0.8,10.3,6.0,5.9,0.0
2018,1,30,17,45,36.0,3.0,0.75,9.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,31,7,15,139.0,10.5,0.9,7.1,17.5,10.32,0.0
2018,1,31,7,30,278.0,21.0,0.9,7.9,35.0,17.34,0.0
2018,1,31,7,45,417.0,28.5,0.9,8.7,75.0,27.48,13.17
2018,1,31,8,0,556.0,36.0,0.9,9.5,115.0,69.66,33.73
2018,1,31,8,15,630.0,41.0,0.8,10.05,161.0,114.64,64.39
2018,1,31,8,30,704.0,46.0,0.7,10.6,207.0,167.04,106.25
2018,1,31,8,45,750.0,49.5,0.65,11.15,253.0,218.58,151.15
2018,1,31,9,0,796.0,53.0,0.6,11.7,299.0,273.72,199.64
2018,1,31,9,15,801.0,59.5,0.55,12.4,336.0,321.8,242.72
2018,1,31,9,30,806.0,66.0,0.5,13.1,373.0,368.88,283.53
2018,1,31,9,45,807.0,72.0,0.45,13.8,404.5,412.57,320.11
2018,1,31,10,0,808.0,78.0,0.4,14.5,436.0,454.53,353.78
2018,1,31,10,15,867.0,71.5,0.4,14.95,480.0,509.73,396.71
2018,1,31,10,30,926.0,65.0,0.4,15.4,524.0,567.43,440.12
2018,1,31,10,45,935.5,66.0,0.4,15.9,549.0,606.33,468.54
2018,1,31,11,0,945.0,67.0,0.4,16.4,574.0,643.06,494.77
2018,1,31,11,15,951.0,68.0,0.45,16.55,591.5,675.2,518.45
2018,1,31,11,30,957.0,69.0,0.5,16.7,609.0,704.58,539.81
2018,1,31,11,45,959.0,69.0,0.55,16.9,618.0,727.23,555.02
2018,1,31,12,0,961.0,69.0,0.6,17.1,627.0,746.66,568.15
2018,1,31,12,15,957.5,70.5,0.65,17.2,627.5,760.54,577.81
2018,1,31,12,30,954.0,72.0,0.7,17.3,628.0,770.91,585.28
2018,1,31,12,45,947.0,73.5,0.7,17.4,620.5,775.23,588.02
2018,1,31,13,0,940.0,75.0,0.7,17.5,613.0,776.03,588.58
2018,1,31,13,15,935.0,74.5,0.75,17.45,599.0,772.55,587.52
2018,1,31,13,30,930.0,74.0,0.8,17.4,585.0,765.65,584.28
2018,1,31,13,45,913.0,73.5,0.8,17.4,559.5,746.74,572.05
2018,1,31,14,0,896.0,73.0,0.8,17.4,534.0,724.84,557.91
2018,1,31,14,15,853.0,76.0,0.8,17.15,495.5,690.39,535.44
2018,1,31,14,30,810.0,79.0,0.8,16.9,457.0,650.03,508.6
2018,1,31,14,45,766.5,79.5,0.8,16.7,416.0,605.26,476.9
2018,1,31,15,0,723.0,80.0,0.8,16.5,375.0,562.23,445.68
2018,1,31,15,15,721.5,71.5,0.8,16.5,341.5,529.42,421.57
2018,1,31,15,30,720.0,63.0,0.8,16.5,308.0,496.74,396.56
2018,1,31,15,45,713.0,56.5,0.7,15.1,272.0,461.27,369.56
2018,1,31,16,0,706.0,50.0,0.6,13.7,236.0,424.22,339.89
2018,1,31,16,15,615.5,47.0,0.65,12.9,187.0,351.2,280.81
2018,1,31,16,30,525.0,44.0,0.7,12.1,138.0,287.03,226.8
2018,1,31,16,45,399.5,37.5,0.7,11.25,96.5,209.58,160.9
2018,1,31,17,0,274.0,31.0,0.7,10.4,55.0,142.43,98.55
2018,1,31,17,15,170.0,19.0,0.7,10.15,31.0,66.73,0.0
2018,1,31,17,30,66.0,7.0,0.7,9.9,7.0,22.55,0.0
2018,1,31,17,45,33.0,3.5,0.7,9.65,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,1,7,15,62.0,10.0,0.7,9.15,13.5,9.83,0.0
2018,2,1,7,30,124.0,20.0,0.6,9.6,27.0,15.72,0.0
2018,2,1,7,45,181.5,35.0,0.55,10.1,55.5,30.58,17.43
2018,2,1,8,0,239.0,50.0,0.5,10.6,84.0,60.26,36.77
2018,2,1,8,15,286.5,64.0,0.5,11.2,119.5,93.96,61.74
2018,2,1,8,30,334.0,78.0,0.5,11.8,155.0,132.57,92.78
2018,2,1,8,45,370.0,90.5,0.5,12.35,192.5,171.84,125.95
2018,2,1,9,0,406.0,103.0,0.5,12.9,230.0,214.36,162.07
2018,2,1,9,15,447.0,111.5,0.5,13.55,269.0,257.62,198.36
2018,2,1,9,30,488.0,120.0,0.5,14.2,308.0,304.0,236.58
2018,2,1,9,45,552.5,119.0,0.5,14.85,351.0,355.11,277.56
