Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,877.0,98.0,0.25,9.65,637.5,639.49,499.62
2018,3,4,10,30,962.0,78.0,0.3,9.9,693.0,707.91,549.72
2018,3,4,10,45,970.0,78.5,0.3,10.15,719.0,748.63,576.2
2018,3,4,11,0,978.0,79.0,0.3,10.4,745.0,786.84,600.49
2018,3,4,11,15,982.5,80.0,0.35,10.55,763.0,820.25,622.43
2018,3,4,11,30,987.0,81.0,0.4,10.7,781.0,850.59,642.33
2018,3,4,11,45,989.0,81.5,0.45,10.85,790.5,875.17,658.45
2018,3,4,12,0,991.0,82.0,0.5,11.0,800.0,896.28,672.42
2018,3,4,12,15,990.0,82.5,0.55,11.1,801.0,911.33,682.68
2018,3,4,12,30,989.0,83.0,0.6,11.2,802.0,922.66,690.73
2018,3,4,12,45,985.0,84.0,0.65,11.3,794.5,928.25,695.2
2018,3,4,13,0,981.0,85.0,0.7,11.4,787.0,930.04,697.42
2018,3,4,13,15,976.5,84.5,0.7,11.35,771.0,925.98,695.33
2018,3,4,13,30,972.0,84.0,0.7,11.3,755.0,918.19,691.03
2018,3,4,13,45,915.5,98.5,0.7,11.3,714.5,879.94,666.47
2018,3,4,14,0,859.0,113.0,0.7,11.3,674.0,844.4,644.02
2018,3,4,14,15,888.5,99.5,0.75,11.15,656.5,840.62,644.31
2018,3,4,14,30,918.0,86.0,0.8,11.0,639.0,827.48,637.81
2018,3,4,14,45,914.0,81.0,0.8,10.9,604.0,798.49,619.54
2018,3,4,15,0,910.0,76.0,0.8,10.8,569.0,766.44,599.21
2018,3,4,15,15,891.0,74.5,0.8,10.8,525.5,724.9,571.72
2018,3,4,15,30,872.0,73.0,0.8,10.8,482.0,685.86,545.72
2018,3,4,15,45,844.5,70.0,0.9,10.25,433.0,633.79,510.49
2018,3,4,16,0,817.0,67.0,1.0,9.7,384.0,581.23,472.73
2018,3,4,16,15,777.5,63.0,1.05,8.9,332.0,520.65,426.88
2018,3,4,16,30,738.0,59.0,1.1,8.1,280.0,461.36,379.87
2018,3,4,16,45,677.5,54.0,1.1,7.3,228.0,392.72,322.82
2018,3,4,17,0,617.0,49.0,1.1,6.5,176.0,331.05,268.96
2018,3,4,17,15,515.5,42.0,1.1,6.1,127.5,254.2,200.87
2018,3,4,17,30,414.0,35.0,1.1,5.7,79.0,186.73,138.2
2018,3,4,17,45,251.0,22.5,1.15,5.25,45.0,100.58,25.59
2018,3,4,18,0,88.0,10.0,1.2,4.8,11.0,28.83,0.0
2018,3,4,18,15,44.0,5.0,1.2,4.75,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.4,0.15,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,1.4,1.0,3.0,0.0,0.0
2018,3,5,6,45,197.0,17.0,1.4,1.8,31.5,16.71,0.0
2018,3,5,7,0,366.0,30.0,1.4,2.6,60.0,24.42,14.0
2018,3,5,7,15,484.0,38.0,1.35,3.25,107.5,28.77,20.4
2018,3,5,7,30,602.0,46.0,1.3,3.9,155.0,67.58,34.78
2018,3,5,7,45,669.0,51.5,1.25,4.55,208.0,118.45,68.39
2018,3,5,8,0,736.0,57.0,1.2,5.2,261.0,174.42,113.41
2018,3,5,8,15,779.5,60.5,1.2,6.0,314.0,230.28,162.88
2018,3,5,8,30,823.0,64.0,1.2,6.8,367.0,290.15,216.74
2018,3,5,8,45,852.5,67.0,1.2,7.6,417.5,348.53,269.17
2018,3,5,9,0,882.0,70.0,1.2,8.4,468.0,409.72,322.4
2018,3,5,9,15,904.0,72.0,1.15,9.0,514.5,466.78,370.68
2018,3,5,9,30,926.0,74.0,1.1,9.6,561.0,524.11,417.27
2018,3,5,9,45,942.0,74.5,1.0,10.15,601.0,576.73,458.16
2018,3,5,10,0,958.0,75.0,0.9,10.7,641.0,628.43,496.56
2018,3,5,10,15,968.0,76.5,0.85,11.1,674.5,676.25,531.31
2018,3,5,10,30,978.0,78.0,0.8,11.5,708.0,722.14,563.44
2018,3,5,10,45,983.5,79.0,0.7,11.9,733.0,762.23,588.02
2018,3,5,11,0,989.0,80.0,0.6,12.3,758.0,799.61,609.87
2018,3,5,11,15,992.5,80.5,0.55,12.55,775.0,832.06,629.15
2018,3,5,11,30,996.0,81.0,0.5,12.8,792.0,861.33,646.13
2018,3,5,11,45,998.0,81.0,0.45,13.1,801.5,885.54,659.52
2018,3,5,12,0,1000.0,81.0,0.4,13.4,811.0,906.24,670.61
2018,3,5,12,15,1001.0,80.5,0.4,13.6,812.0,921.95,679.82
2018,3,5,12,30,1002.0,80.0,0.4,13.8,813.0,933.93,686.8
2018,3,5,12,45,1001.5,79.0,0.35,13.95,806.0,940.3,689.39
2018,3,5,13,0,1001.0,78.0,0.3,14.1,799.0,942.82,689.77
2018,3,5,13,15,996.5,78.0,0.3,14.15,783.0,939.19,687.76
2018,3,5,13,30,992.0,78.0,0.3,14.2,767.0,931.76,683.58
2018,3,5,13,45,985.0,76.5,0.25,14.3,742.5,916.8,673.63
2018,3,5,14,0,978.0,75.0,0.2,14.4,718.0,898.24,661.65
2018,3,5,14,15,967.0,74.5,0.2,14.3,686.0,874.1,647.61
2018,3,5,14,30,956.0,74.0,0.2,14.2,654.0,846.8,631.56
2018,3,5,14,45,942.0,73.0,0.2,14.15,616.0,813.65,611.46
2018,3,5,15,0,928.0,72.0,0.2,14.1,578.0,777.91,589.51
2018,3,5,15,15,910.5,69.5,0.2,14.1,534.0,735.58,562.69
2018,3,5,15,30,893.0,67.0,0.2,14.1,490.0,691.4,534.21
2018,3,5,15,45,867.0,64.5,0.25,13.6,441.0,640.17,501.08
2018,3,5,16,0,841.0,62.0,0.3,13.1,392.0,592.13,467.6
2018,3,5,16,15,781.0,62.0,0.4,12.3,336.5,523.5,418.13
2018,3,5,16,30,721.0,62.0,0.5,11.5,281.0,457.73,368.45
2018,3,5,16,45,492.5,67.5,0.6,10.7,204.5,324.54,263.13
2018,3,5,17,0,264.0,73.0,0.7,9.9,128.0,208.14,168.04
2018,3,5,17,15,201.5,56.5,0.75,9.35,91.5,147.25,115.82
2018,3,5,17,30,139.0,40.0,0.8,8.8,55.0,99.08,72.92
2018,3,5,17,45,84.5,24.0,0.85,8.2,31.5,55.24,17.56
2018,3,5,18,0,30.0,8.0,0.9,7.6,8.0,14.39,0.0
2018,3,5,18,15,15.0,4.0,0.9,7.25,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.1,3.65,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.1,4.4,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.1,5.15,22.0,17.69,0.0
2018,3,6,7,0,90.0,32.0,1.1,5.9,40.0,26.49,16.11
2018,3,6,7,15,142.5,50.0,1.05,6.6,72.0,40.55,30.72
2018,3,6,7,30,195.0,68.0,1.0,7.3,104.0,68.79,47.63
2018,3,6,7,45,265.5,82.5,0.95,7.95,148.0,103.11,71.94
2018,3,6,8,0,336.0,97.0,0.9,8.6,192.0,144.02,103.73
2018,3,6,8,15,468.0,97.5,0.85,9.35,257.0,195.53,143.62
2018,3,6,8,30,600.0,98.0,0.8,10.1,322.0,261.65,197.09
2018,3,6,8,45,736.0,83.5,0.7,10.85,394.5,327.52,250.75
2018,3,6,9,0,872.0,69.0,0.6,11.6,467.0,408.39,315.7
2018,3,6,9,15,816.0,89.5,0.6,12.2,490.0,448.3,349.9
2018,3,6,9,30,760.0,110.0,0.6,12.8,513.0,481.47,377.25
2018,3,6,9,45,800.5,107.5,0.65,13.4,559.5,537.93,421.12
2018,3,6,10,0,841.0,105.0,0.7,14.0,606.0,595.27,464.16
2018,3,6,10,15,902.5,92.5,0.7,14.4,655.5,655.79,508.43
2018,3,6,10,30,964.0,80.0,0.7,14.8,705.0,718.84,553.2
2018,3,6,10,45,970.5,81.0,0.7,15.25,730.5,759.13,578.56
2018,3,6,11,0,977.0,82.0,0.7,15.7,756.0,796.82,601.92
2018,3,6,11,15,981.5,82.0,0.7,15.95,773.5,829.15,621.9
2018,3,6,11,30,986.0,82.0,0.7,16.2,791.0,858.37,639.74
2018,3,6,11,45,988.0,83.0,0.7,16.45,801.0,883.4,654.78
2018,3,6,12,0,990.0,84.0,0.7,16.7,811.0,904.97,667.59
2018,3,6,12,15,980.0,87.5,0.7,16.8,808.0,915.64,673.82
2018,3,6,12,30,970.0,91.0,0.7,16.9,805.0,922.42,677.82
2018,3,6,12,45,882.5,123.5,0.7,17.0,768.5,895.12,659.97
2018,3,6,13,0,795.0,156.0,0.7,17.1,732.0,862.14,638.89
2018,3,6,13,15,779.0,157.5,0.7,17.05,712.0,851.06,632.64
2018,3,6,13,30,763.0,159.0,0.7,17.0,692.0,836.97,624.18
2018,3,6,13,45,751.5,156.0,0.7,17.0,667.0,818.92,613.09
2018,3,6,14,0,740.0,153.0,0.7,17.0,642.0,798.13,600.25
2018,3,6,14,15,763.5,135.0,0.7,16.85,620.0,786.64,594.11
2018,3,6,14,30,787.0,117.0,0.7,16.7,598.0,768.34,583.28
2018,3,6,14,45,726.0,126.5,0.65,16.55,549.5,717.35,549.23
2018,3,6,15,0,665.0,136.0,0.6,16.4,501.0,663.74,512.59
2018,3,6,15,15,651.0,126.0,0.6,16.4,460.5,623.2,485.11
2018,3,6,15,30,637.0,116.0,0.6,16.4,420.0,581.29,455.83
2018,3,6,15,45,658.0,99.0,0.65,15.85,385.5,553.05,437.7
2018,3,6,16,0,679.0,82.0,0.7,15.3,351.0,520.94,415.57
2018,3,6,16,15,646.5,75.5,0.8,14.25,304.5,466.92,376.11
2018,3,6,16,30,614.0,69.0,0.9,13.2,258.0,413.98,335.57
2018,3,6,16,45,510.5,66.0,1.0,12.2,203.5,332.62,270.18
2018,3,6,17,0,407.0,63.0,1.1,11.2,149.0,257.79,207.85
2018,3,6,17,15,338.0,50.5,1.15,10.7,109.0,197.56,155.2
2018,3,6,17,30,269.0,38.0,1.2,10.2,69.0,144.34,106.88
2018,3,6,17,45,168.5,24.0,1.25,9.7,40.0,82.31,34.2
2018,3,6,18,0,68.0,10.0,1.3,9.2,11.0,24.75,0.0
2018,3,6,18,15,34.0,5.0,1.25,9.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,7.1,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,7.1,1.0,0.98,0.0
2018,3,7,6,45,0.0,5.0,0.9,7.1,5.0,4.91,0.0
2018,3,7,7,0,0.0,9.0,0.8,7.1,9.0,8.67,1.62
2018,3,7,7,15,0.0,13.5,0.8,7.75,13.5,13.01,6.05
2018,3,7,7,30,0.0,18.0,0.8,8.4,18.0,17.36,9.47
2018,3,7,7,45,6.0,42.0,0.8,9.05,43.5,41.26,30.08
2018,3,7,8,0,12.0,66.0,0.8,9.7,69.0,65.64,50.84
2018,3,7,8,15,11.5,83.0,0.8,10.35,86.5,82.41,65.05
2018,3,7,8,30,11.0,100.0,0.8,11.0,104.0,99.21,79.01
2018,3,7,8,45,23.0,127.5,0.8,11.65,137.5,129.89,104.05
2018,3,7,9,0,35.0,155.0,0.8,12.3,171.0,162.48,130.24
2018,3,7,9,15,32.0,180.0,0.85,12.85,196.0,187.54,150.05
2018,3,7,9,30,29.0,205.0,0.9,13.4,221.0,212.52,169.43
2018,3,7,9,45,74.0,234.5,0.95,14.0,278.0,267.64,212.73
2018,3,7,10,0,119.0,264.0,1.0,14.6,335.0,329.1,260.1
2018,3,7,10,15,320.5,244.5,1.0,14.9,450.5,444.67,350.46
2018,3,7,10,30,522.0,225.0,1.0,15.2,566.0,576.31,449.35
2018,3,7,10,45,742.5,152.5,1.05,15.5,657.5,679.67,526.59
2018,3,7,11,0,963.0,80.0,1.1,15.8,749.0,788.29,602.52
2018,3,7,11,15,968.0,80.5,1.1,15.95,767.0,821.09,622.59
2018,3,7,11,30,973.0,81.0,1.1,16.1,785.0,850.85,641.43
2018,3,7,11,45,976.0,81.5,1.1,16.3,795.0,875.83,656.9
2018,3,7,12,0,979.0,82.0,1.1,16.5,805.0,897.41,670.15
2018,3,7,12,15,981.5,81.0,1.15,16.5,807.0,913.44,681.15
2018,3,7,12,30,984.0,80.0,1.2,16.5,809.0,925.84,689.95
2018,3,7,12,45,984.5,78.5,1.2,16.5,802.0,932.28,694.2
2018,3,7,13,0,985.0,77.0,1.2,16.5,795.0,934.92,696.19
2018,3,7,13,15,982.0,76.0,1.2,16.4,779.5,931.31,694.53
2018,3,7,13,30,979.0,75.0,1.2,16.3,764.0,923.93,690.61
2018,3,7,13,45,973.0,74.5,1.15,16.2,740.5,910.86,682.3
2018,3,7,14,0,967.0,74.0,1.1,16.1,717.0,894.22,671.82
2018,3,7,14,15,957.5,73.0,1.1,15.85,686.0,870.69,658.01
2018,3,7,14,30,948.0,72.0,1.1,15.6,655.0,843.98,642.1
2018,3,7,14,45,935.0,70.5,1.1,15.35,617.0,810.97,621.82
2018,3,7,15,0,922.0,69.0,1.1,15.1,579.0,775.34,599.58
2018,3,7,15,15,904.5,67.0,1.1,15.1,535.5,733.51,572.15
2018,3,7,15,30,887.0,65.0,1.1,15.1,492.0,689.85,543.05
2018,3,7,15,45,861.5,62.5,1.05,14.2,443.0,638.87,508.99
2018,3,7,16,0,836.0,60.0,1.0,13.3,394.0,587.29,471.69
2018,3,7,16,15,799.0,57.0,0.95,12.5,342.5,531.88,429.7
2018,3,7,16,30,762.0,54.0,0.9,11.7,291.0,473.75,383.96
2018,3,7,16,45,707.5,49.5,0.8,10.85,238.5,406.97,329.25
2018,3,7,17,0,653.0,45.0,0.7,10.0,186.0,343.78,275.15
2018,3,7,17,15,561.0,38.5,0.75,9.45,136.5,268.16,209.68
2018,3,7,17,30,469.0,32.0,0.8,8.9,87.0,204.26,151.48
2018,3,7,17,45,300.5,22.5,0.85,8.35,51.0,117.94,57.19
2018,3,7,18,0,132.0,13.0,0.9,7.8,15.0,41.98,0.0
2018,3,7,18,15,66.0,6.5,0.9,7.75,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,6,15,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,8,6,30,4.0,4.0,0.7,9.1,4.0,3.93,0.0
2018,3,8,6,45,26.0,17.0,0.55,9.6,19.5,15.25,0.0
2018,3,8,7,0,48.0,30.0,0.4,10.1,35.0,26.54,16.75
2018,3,8,7,15,108.5,49.0,0.4,10.7,68.0,40.47,30.35
2018,3,8,7,30,169.0,68.0,0.4,11.3,101.0,69.06,47.63
2018,3,8,7,45,151.0,85.5,0.4,11.9,121.5,94.2,68.25
2018,3,8,8,0,133.0,103.0,0.4,12.5,142.0,118.73,89.7
2018,3,8,8,15,167.5,125.0,0.4,12.85,183.0,155.85,119.79
2018,3,8,8,30,202.0,147.0,0.4,13.2,224.0,196.29,152.63
2018,3,8,8,45,176.0,172.0,0.4,13.55,245.5,223.71,175.9
2018,3,8,9,0,150.0,197.0,0.4,13.9,267.0,247.77,195.59
2018,3,8,9,15,194.5,218.0,0.45,14.2,317.5,296.94,234.09
2018,3,8,9,30,239.0,239.0,0.5,14.5,368.0,350.35,275.23
2018,3,8,9,45,212.0,257.5,0.5,14.8,378.0,366.5,286.86
2018,3,8,10,0,185.0,276.0,0.5,15.1,388.0,379.88,296.21
2018,3,8,10,15,326.5,257.0,0.55,15.35,467.0,462.0,359.48
2018,3,8,10,30,468.0,238.0,0.6,15.6,546.0,555.27,428.97
2018,3,8,10,45,512.0,237.5,0.6,15.85,586.0,604.62,463.59
2018,3,8,11,0,556.0,237.0,0.6,16.1,626.0,655.26,498.93
2018,3,8,11,15,641.5,210.0,0.65,16.35,669.0,713.32,540.6
2018,3,8,11,30,727.0,183.0,0.7,16.6,712.0,771.75,581.84
2018,3,8,11,45,832.5,140.0,0.7,16.9,753.0,828.24,618.21
2018,3,8,12,0,938.0,97.0,0.7,17.2,794.0,883.06,652.55
2018,3,8,12,15,940.5,96.0,0.75,17.25,796.0,898.57,662.55
2018,3,8,12,30,943.0,95.0,0.8,17.3,798.0,910.6,670.99
2018,3,8,12,45,956.0,89.5,0.8,17.3,796.0,923.21,679.17
2018,3,8,13,0,969.0,84.0,0.8,17.3,794.0,932.2,685.12
2018,3,8,13,15,941.0,91.5,0.8,17.25,769.5,916.38,675.35
2018,3,8,13,30,913.0,99.0,0.8,17.2,745.0,897.12,663.8
2018,3,8,13,45,921.5,92.5,0.8,17.1,727.0,890.35,660.66
2018,3,8,14,0,930.0,86.0,0.8,17.0,709.0,879.8,655.0
2018,3,8,14,15,933.5,81.0,0.75,16.85,682.5,863.0,644.59
2018,3,8,14,30,937.0,76.0,0.7,16.7,656.0,842.59,631.94
2018,3,8,14,45,898.0,82.5,0.7,16.5,611.5,798.64,604.49
2018,3,8,15,0,859.0,89.0,0.7,16.3,567.0,758.15,579.32
2018,3,8,15,15,753.5,105.5,0.7,16.3,501.5,677.79,525.27
2018,3,8,15,30,648.0,122.0,0.7,16.3,436.0,598.98,469.09
2018,3,8,15,45,705.5,98.5,0.65,15.6,409.5,586.99,463.1
2018,3,8,16,0,763.0,75.0,0.6,14.9,383.0,565.74,448.85
2018,3,8,16,15,729.0,70.5,0.55,14.1,333.5,509.29,406.54
2018,3,8,16,30,695.0,66.0,0.5,13.3,284.0,456.19,365.38
2018,3,8,16,45,565.0,64.5,0.5,12.55,221.0,359.52,288.9
2018,3,8,17,0,435.0,63.0,0.5,11.8,158.0,273.56,218.7
2018,3,8,17,15,336.5,52.0,0.5,11.05,114.0,199.95,156.59
2018,3,8,17,30,238.0,41.0,0.5,10.3,70.0,138.56,103.34
2018,3,8,17,45,174.0,27.0,0.5,9.6,42.5,89.29,47.12
2018,3,8,18,0,110.0,13.0,0.5,8.9,15.0,37.31,0.0
2018,3,8,18,15,55.0,6.5,0.55,8.65,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,0.85,6.45,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,0.8,6.9,6.0,5.9,0.0
2018,3,9,6,45,129.0,21.5,0.7,7.35,33.5,17.04,0.0
2018,3,9,7,0,238.0,37.0,0.6,7.8,61.0,28.74,19.09
2018,3,9,7,15,428.5,42.0,0.6,8.25,116.0,35.14,25.97
2018,3,9,7,30,619.0,47.0,0.6,8.7,171.0,81.33,42.26
2018,3,9,7,45,651.0,54.5,0.6,9.15,218.0,129.59,76.81
2018,3,9,8,0,683.0,62.0,0.6,9.6,265.0,181.23,120.06
2018,3,9,8,15,496.5,104.0,0.65,10.15,265.5,213.95,157.69
2018,3,9,8,30,310.0,146.0,0.7,10.7,266.0,227.98,177.36
2018,3,9,8,45,307.0,169.0,0.75,11.2,300.5,267.05,210.71
2018,3,9,9,0,304.0,192.0,0.8,11.7,335.0,305.61,242.57
2018,3,9,9,15,328.0,207.0,0.75,12.15,374.5,348.18,276.32
2018,3,9,9,30,352.0,222.0,0.7,12.6,414.0,392.6,310.6
2018,3,9,9,45,535.5,185.0,0.65,13.0,500.5,477.09,375.75
2018,3,9,10,0,719.0,148.0,0.6,13.4,587.0,576.0,449.67
2018,3,9,10,15,633.0,185.0,0.6,13.7,586.0,589.98,457.82
2018,3,9,10,30,547.0,222.0,0.6,14.0,585.0,594.04,459.12
2018,3,9,10,45,481.0,248.0,0.6,14.3,575.5,595.19,458.37
2018,3,9,11,0,415.0,274.0,0.6,14.6,566.0,590.59,453.21
2018,3,9,11,15,452.0,277.0,0.65,14.65,602.0,636.58,486.89
2018,3,9,11,30,489.0,280.0,0.7,14.7,638.0,683.01,519.87
2018,3,9,11,45,523.0,271.5,0.75,14.8,659.0,715.22,542.9
2018,3,9,12,0,557.0,263.0,0.8,14.9,680.0,746.66,565.44
2018,3,9,12,15,590.5,251.5,0.8,14.9,694.0,773.35,584.25
2018,3,9,12,30,624.0,240.0,0.8,14.9,708.0,800.42,603.21
2018,3,9,12,45,603.0,244.5,0.8,14.9,693.0,791.25,596.52
2018,3,9,13,0,582.0,249.0,0.8,14.9,678.0,781.54,589.91
2018,3,9,13,15,565.5,248.0,0.8,14.8,658.0,767.46,580.83
2018,3,9,13,30,549.0,247.0,0.8,14.7,638.0,751.16,570.28
2018,3,9,13,45,531.0,243.5,0.8,14.65,612.0,728.86,555.55
2018,3,9,14,0,513.0,240.0,0.8,14.6,586.0,704.76,539.56
2018,3,9,14,15,482.0,238.0,0.8,14.4,551.5,669.98,515.99
2018,3,9,14,30,451.0,236.0,0.8,14.2,517.0,634.38,491.65
2018,3,9,14,45,395.0,235.0,0.8,14.0,470.5,571.43,446.9
2018,3,9,15,0,339.0,234.0,0.8,13.8,424.0,518.86,408.87
2018,3,9,15,15,413.5,195.5,0.8,13.8,409.5,529.23,419.63
2018,3,9,15,30,488.0,157.0,0.8,13.8,395.0,525.06,418.84
2018,3,9,15,45,527.0,132.5,0.8,13.1,366.5,505.94,406.77
2018,3,9,16,0,566.0,108.0,0.8,12.4,338.0,485.67,393.16
2018,3,9,16,15,541.5,97.5,0.8,11.85,294.5,436.05,355.08
2018,3,9,16,30,517.0,87.0,0.8,11.3,251.0,387.05,316.3
2018,3,9,16,45,462.5,76.0,0.75,10.75,203.5,323.91,264.41
2018,3,9,17,0,408.0,65.0,0.7,10.2,156.0,262.96,212.71
2018,3,9,17,15,354.5,52.5,0.7,9.8,116.5,208.02,164.38
2018,3,9,17,30,301.0,40.0,0.7,9.4,77.0,158.86,119.46
2018,3,9,17,45,195.0,26.5,0.7,9.0,46.0,95.28,54.06
2018,3,9,18,0,89.0,13.0,0.7,8.6,15.0,32.79,0.0
2018,3,9,18,15,44.5,6.5,0.7,8.45,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,8.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.75,8.25,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.8,8.3,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,8.55,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.8,8.0,7.71,1.08
2018,3,10,7,45,0.0,11.0,0.65,9.0,11.0,10.6,3.65
2018,3,10,8,0,0.0,14.0,0.6,9.2,14.0,13.5,6.2
2018,3,10,8,15,0.0,22.5,0.6,9.3,22.5,21.71,13.36
2018,3,10,8,30,0.0,31.0,0.6,9.4,31.0,29.93,20.44
2018,3,10,8,45,0.0,35.0,0.6,9.55,35.0,33.8,23.68
2018,3,10,9,0,0.0,39.0,0.6,9.7,39.0,37.67,26.91
2018,3,10,9,15,0.0,37.5,0.6,9.9,37.5,36.23,25.55
2018,3,10,9,30,0.0,36.0,0.6,10.1,36.0,34.78,24.21
2018,3,10,9,45,0.0,61.0,0.6,10.35,61.0,58.99,44.62
2018,3,10,10,0,0.0,86.0,0.6,10.6,86.0,83.22,64.7
2018,3,10,10,15,0.0,94.5,0.6,11.1,94.5,91.47,71.21
2018,3,10,10,30,0.0,103.0,0.6,11.6,103.0,99.74,77.73
2018,3,10,10,45,0.0,83.0,0.55,12.1,83.0,80.34,61.47
2018,3,10,11,0,0.0,63.0,0.5,12.6,63.0,60.97,45.33
2018,3,10,11,15,2.0,113.0,0.5,12.65,114.5,111.1,86.51
2018,3,10,11,30,4.0,163.0,0.5,12.7,166.0,161.85,127.13
2018,3,10,11,45,7.0,186.5,0.5,12.75,192.0,187.74,147.42
2018,3,10,12,0,10.0,210.0,0.5,12.8,218.0,213.92,167.88
2018,3,10,12,15,7.0,186.5,0.5,12.7,192.0,188.28,147.53
2018,3,10,12,30,4.0,163.0,0.5,12.6,166.0,162.53,127.23
2018,3,10,12,45,3.0,155.5,0.5,12.5,157.5,154.34,120.86
2018,3,10,13,0,2.0,148.0,0.5,12.4,149.0,146.1,114.38
2018,3,10,13,15,2.0,148.0,0.5,12.3,149.0,146.18,114.6
2018,3,10,13,30,2.0,148.0,0.5,12.2,149.0,146.26,114.82
2018,3,10,13,45,1.0,141.0,0.5,12.05,141.5,138.48,108.72
2018,3,10,14,0,0.0,134.0,0.5,11.9,134.0,130.72,102.64
2018,3,10,14,15,0.0,139.0,0.5,11.8,139.0,135.84,107.05
2018,3,10,14,30,0.0,144.0,0.5,11.7,144.0,141.06,111.52
2018,3,10,14,45,0.0,136.0,0.5,11.6,136.0,133.17,105.37
2018,3,10,15,0,0.0,128.0,0.5,11.5,128.0,125.28,99.25
2018,3,10,15,15,1.0,129.5,0.5,11.5,130.0,127.85,101.71
2018,3,10,15,30,2.0,131.0,0.5,11.5,132.0,130.53,104.24
2018,3,10,15,45,1.5,123.5,0.45,11.2,124.0,122.93,98.35
2018,3,10,16,0,1.0,116.0,0.4,10.9,116.0,115.45,92.53
2018,3,10,16,15,3.0,108.5,0.4,10.65,109.5,109.59,88.04
2018,3,10,16,30,5.0,101.0,0.4,10.4,103.0,103.75,83.43
2018,3,10,16,45,2.5,77.0,0.45,10.15,78.0,77.56,61.31
2018,3,10,17,0,0.0,53.0,0.5,9.9,53.0,51.59,39.01
2018,3,10,17,15,0.0,40.0,0.5,9.7,40.0,38.64,27.61
2018,3,10,17,30,0.0,27.0,0.5,9.5,27.0,26.07,16.34
2018,3,10,17,45,0.0,16.5,0.55,9.3,16.5,15.92,5.68
2018,3,10,18,0,0.0,6.0,0.6,9.1,6.0,5.9,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.95,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.5,1.0,6.0,6.0,0.0,0.0
2018,3,11,6,30,87.0,11.0,1.0,6.4,12.0,10.81,0.0
2018,3,11,6,45,242.5,23.5,0.95,6.8,46.0,19.21,3.79
2018,3,11,7,0,398.0,36.0,0.9,7.2,80.0,28.25,19.12
2018,3,11,7,15,495.5,43.5,0.85,7.75,128.0,41.03,23.72
2018,3,11,7,30,593.0,51.0,0.8,8.3,176.0,85.82,45.92
2018,3,11,7,45,651.5,57.0,0.75,8.8,228.5,135.24,81.65
2018,3,11,8,0,710.0,63.0,0.7,9.3,281.0,192.82,129.33
2018,3,11,8,15,749.5,66.5,0.65,10.0,332.5,247.36,177.24
2018,3,11,8,30,789.0,70.0,0.6,10.7,384.0,305.48,228.17
2018,3,11,8,45,816.5,73.0,0.55,11.4,433.0,362.08,277.04
2018,3,11,9,0,844.0,76.0,0.5,12.1,482.0,420.27,325.44
2018,3,11,9,15,865.5,77.5,0.45,12.9,527.0,476.3,370.14
2018,3,11,9,30,887.0,79.0,0.4,13.7,572.0,531.52,412.3
2018,3,11,9,45,899.0,81.5,0.35,14.45,610.5,582.44,449.58
2018,3,11,10,0,911.0,84.0,0.3,15.2,649.0,632.21,484.45
2018,3,11,10,15,925.5,84.0,0.25,15.7,683.0,679.61,516.83
2018,3,11,10,30,940.0,84.0,0.2,16.2,717.0,725.51,546.38
2018,3,11,10,45,942.0,87.0,0.2,16.7,740.5,763.8,569.58
2018,3,11,11,0,944.0,90.0,0.2,17.2,764.0,799.27,590.69
2018,3,11,11,15,901.5,111.0,0.2,17.5,767.0,815.96,599.8
2018,3,11,11,30,859.0,132.0,0.2,17.8,770.0,830.67,607.94
2018,3,11,11,45,901.5,115.0,0.2,18.05,791.5,864.29,628.46
2018,3,11,12,0,944.0,98.0,0.2,18.3,813.0,899.29,649.38
2018,3,11,12,15,847.0,140.0,0.2,18.45,782.0,879.64,635.86
2018,3,11,12,30,750.0,182.0,0.2,18.6,751.0,853.53,619.2
2018,3,11,12,45,699.0,197.5,0.2,18.75,723.5,832.35,605.82
2018,3,11,13,0,648.0,213.0,0.2,18.9,696.0,807.78,589.65
2018,3,11,13,15,621.0,217.0,0.25,18.9,672.5,789.35,578.72
2018,3,11,13,30,594.0,221.0,0.3,18.9,649.0,768.49,566.04
2018,3,11,13,45,661.0,193.0,0.3,18.9,655.0,792.9,584.71
2018,3,11,14,0,728.0,165.0,0.3,18.9,661.0,812.52,598.09
2018,3,11,14,15,746.5,149.5,0.35,18.75,638.5,800.15,591.85
2018,3,11,14,30,765.0,134.0,0.4,18.6,616.0,784.01,583.67
2018,3,11,14,45,772.5,122.5,0.45,18.4,585.0,759.87,570.27
2018,3,11,15,0,780.0,111.0,0.5,18.2,554.0,729.73,552.74
2018,3,11,15,15,727.0,112.5,0.5,18.2,501.0,672.44,515.0
2018,3,11,15,30,674.0,114.0,0.5,18.2,448.0,613.28,474.13
2018,3,11,15,45,667.5,103.0,0.6,17.55,407.0,572.28,447.98
2018,3,11,16,0,661.0,92.0,0.7,16.9,366.0,529.69,419.13
2018,3,11,16,15,628.0,85.0,0.75,15.95,318.5,474.89,379.39
2018,3,11,16,30,595.0,78.0,0.8,15.0,271.0,421.26,338.78
2018,3,11,16,45,570.5,69.5,0.85,14.05,228.5,371.63,299.27
2018,3,11,17,0,546.0,61.0,0.9,13.1,186.0,323.07,258.38
2018,3,11,17,15,469.0,51.5,0.85,12.4,139.5,254.34,199.29
2018,3,11,17,30,392.0,42.0,0.8,11.7,93.0,192.7,144.59
2018,3,11,17,45,251.0,29.0,0.75,10.95,56.0,115.56,71.68
2018,3,11,18,0,110.0,16.0,0.7,10.2,19.0,40.87,0.0
2018,3,11,18,15,55.0,8.0,0.65,10.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,6,15,44.0,5.5,0.8,8.9,6.5,0.0,0.0
2018,3,12,6,30,88.0,11.0,0.8,9.6,13.0,10.81,0.0
2018,3,12,6,45,239.0,24.0,0.8,10.3,47.5,19.37,6.0
2018,3,12,7,0,390.0,37.0,0.8,11.0,82.0,28.86,19.47
2018,3,12,7,15,487.5,44.5,0.85,11.65,130.0,43.77,24.43
2018,3,12,7,30,585.0,52.0,0.9,12.3,178.0,88.5,47.25
2018,3,12,7,45,622.0,59.0,0.9,12.95,225.0,135.69,82.06
2018,3,12,8,0,659.0,66.0,0.9,13.6,272.0,186.77,124.79
2018,3,12,8,15,684.5,73.5,1.0,14.2,319.5,239.09,170.89
2018,3,12,8,30,710.0,81.0,1.1,14.8,367.0,293.54,218.81
2018,3,12,8,45,695.5,96.5,1.2,15.45,405.0,343.1,262.65
2018,3,12,9,0,681.0,112.0,1.3,16.1,443.0,390.21,302.93
2018,3,12,9,15,696.0,120.0,1.35,16.45,485.0,441.12,344.7
2018,3,12,9,30,711.0,128.0,1.4,16.8,527.0,492.17,385.27
2018,3,12,9,45,684.5,137.0,1.45,17.15,542.0,520.92,408.01
2018,3,12,10,0,658.0,146.0,1.5,17.5,557.0,545.7,427.07
2018,3,12,10,15,387.0,218.0,1.5,17.7,463.0,470.15,367.54
2018,3,12,10,30,116.0,290.0,1.5,17.9,369.0,367.7,285.5
2018,3,12,10,45,190.5,307.5,1.5,18.1,442.0,444.45,344.71
2018,3,12,11,0,265.0,325.0,1.5,18.3,515.0,530.12,408.02
2018,3,12,11,15,402.5,275.5,1.5,18.35,572.0,601.5,462.42
2018,3,12,11,30,540.0,226.0,1.5,18.4,629.0,673.98,516.88
2018,3,12,11,45,738.5,160.0,1.5,18.5,718.5,785.66,596.88
2018,3,12,12,0,937.0,94.0,1.5,18.6,808.0,892.5,667.5
2018,3,12,12,15,853.0,131.0,1.5,18.55,781.5,878.22,656.73
2018,3,12,12,30,769.0,168.0,1.5,18.5,755.0,857.66,643.29
2018,3,12,12,45,472.0,244.5,1.5,18.45,603.5,682.69,519.56
2018,3,12,13,0,175.0,321.0,1.5,18.4,452.0,490.47,375.66
2018,3,12,13,15,164.0,327.0,1.5,18.25,448.0,488.73,375.82
2018,3,12,13,30,153.0,333.0,1.5,18.1,444.0,486.56,374.31
2018,3,12,13,45,111.5,306.5,1.5,17.95,386.0,422.11,326.39
2018,3,12,14,0,70.0,280.0,1.5,17.8,328.0,349.08,271.47
2018,3,12,14,15,49.0,251.0,1.45,17.6,284.0,300.04,234.39
2018,3,12,14,30,28.0,222.0,1.4,17.4,240.0,251.5,196.95
2018,3,12,14,45,19.5,196.5,1.4,17.25,208.5,210.76,165.51
2018,3,12,15,0,11.0,171.0,1.4,17.1,177.0,177.81,139.72
2018,3,12,15,15,44.5,164.0,1.4,17.1,186.5,201.2,160.01
2018,3,12,15,30,78.0,157.0,1.4,17.1,196.0,216.57,173.57
2018,3,12,15,45,66.0,129.0,1.35,16.5,160.0,176.07,141.41
2018,3,12,16,0,54.0,101.0,1.3,15.9,124.0,136.35,109.41
2018,3,12,16,15,43.0,90.0,1.25,15.4,106.5,116.48,93.16
2018,3,12,16,30,32.0,79.0,1.2,14.9,89.0,97.48,77.35
2018,3,12,16,45,16.0,53.5,1.15,14.4,58.5,61.17,46.67
2018,3,12,17,0,0.0,28.0,1.1,13.9,28.0,27.02,17.5
2018,3,12,17,15,0.0,21.0,1.05,13.6,21.0,20.26,11.61
2018,3,12,17,30,0.0,14.0,1.0,13.3,14.0,13.5,5.64
2018,3,12,17,45,1.0,9.0,1.0,12.95,9.0,8.96,1.01
2018,3,12,18,0,2.0,4.0,1.0,12.6,4.0,4.39,0.0
2018,3,12,18,15,1.0,2.0,0.95,12.5,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,1.15,11.5,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,1.2,11.6,2.0,1.97,0.0
2018,3,13,6,45,1.0,4.0,1.2,11.65,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.8,7.5,7.23,0.53
2018,3,13,7,30,0.0,9.0,1.2,11.9,9.0,8.67,1.84
2018,3,13,7,45,0.0,11.0,1.15,11.95,11.0,10.61,3.55
2018,3,13,8,0,0.0,13.0,1.1,12.0,13.0,12.54,5.22
2018,3,13,8,15,0.0,18.0,1.15,12.0,18.0,17.37,9.38
2018,3,13,8,30,0.0,23.0,1.2,12.0,23.0,22.2,13.49
2018,3,13,8,45,0.0,27.0,1.2,11.95,27.0,26.07,16.75
2018,3,13,9,0,0.0,31.0,1.2,11.9,31.0,29.94,19.99
2018,3,13,9,15,0.0,35.0,1.25,11.95,35.0,33.81,23.2
2018,3,13,9,30,0.0,39.0,1.3,12.0,39.0,37.69,26.39
2018,3,13,9,45,0.0,45.5,1.35,12.05,45.5,43.98,31.61
2018,3,13,10,0,0.0,52.0,1.4,12.1,52.0,50.28,36.81
2018,3,13,10,15,0.0,66.0,1.4,12.2,66.0,63.85,48.03
2018,3,13,10,30,0.0,80.0,1.4,12.3,80.0,77.43,59.17
2018,3,13,10,45,0.0,93.0,1.45,12.4,93.0,90.05,69.44
2018,3,13,11,0,0.0,106.0,1.5,12.5,106.0,102.71,79.7
2018,3,13,11,15,3.5,144.5,1.5,12.55,147.0,143.11,112.6
2018,3,13,11,30,7.0,183.0,1.5,12.6,188.0,184.0,145.38
2018,3,13,11,45,11.0,211.5,1.5,12.65,219.5,215.87,170.63
2018,3,13,12,0,15.0,240.0,1.5,12.7,251.0,248.13,195.98
2018,3,13,12,15,13.5,229.5,1.45,12.75,239.5,236.82,186.83
2018,3,13,12,30,12.0,219.0,1.4,12.8,228.0,225.39,177.76
2018,3,13,12,45,21.5,249.0,1.4,12.8,265.0,264.37,208.81
2018,3,13,13,0,31.0,279.0,1.4,12.8,302.0,311.31,245.48
2018,3,13,13,15,35.5,267.0,1.35,12.85,293.0,303.46,239.45
2018,3,13,13,30,40.0,255.0,1.3,12.9,284.0,295.36,233.54
2018,3,13,13,45,37.0,251.0,1.25,12.95,277.0,289.02,228.68
2018,3,13,14,0,34.0,247.0,1.2,13.0,270.0,282.64,223.8
2018,3,13,14,15,36.0,236.0,1.2,13.0,259.5,272.87,216.67
2018,3,13,14,30,38.0,225.0,1.2,13.0,249.0,262.88,209.38
2018,3,13,14,45,29.5,204.5,1.2,13.05,222.5,233.97,186.7
2018,3,13,15,0,21.0,184.0,1.2,13.1,196.0,199.0,159.01
2018,3,13,15,15,12.5,151.5,1.2,13.1,158.5,158.88,126.83
2018,3,13,15,30,4.0,119.0,1.2,13.1,121.0,119.42,94.66
2018,3,13,15,45,27.5,132.0,1.2,12.7,143.5,153.72,124.21
2018,3,13,16,0,51.0,145.0,1.2,12.3,166.0,183.18,149.37
2018,3,13,16,15,76.5,124.5,1.1,11.85,152.0,174.48,143.05
2018,3,13,16,30,102.0,104.0,1.0,11.4,138.0,169.24,139.23
2018,3,13,16,45,117.5,92.0,0.95,10.95,124.5,159.94,131.31
2018,3,13,17,0,133.0,80.0,0.9,10.5,111.0,149.13,121.36
2018,3,13,17,15,105.5,62.5,0.85,9.9,83.5,112.98,89.66
2018,3,13,17,30,78.0,45.0,0.8,9.3,56.0,79.42,59.87
2018,3,13,17,45,49.5,29.0,0.8,8.65,35.0,50.08,31.72
2018,3,13,18,0,21.0,13.0,0.8,8.0,14.0,17.66,0.0
2018,3,13,18,15,10.5,6.5,0.8,7.85,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,6.25,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.8,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.1,7.4,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.1,8.0,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.2,8.15,7.5,7.23,0.62
2018,3,14,7,30,0.0,9.0,1.3,8.3,9.0,8.67,1.94
2018,3,14,7,45,0.0,11.0,1.35,8.5,11.0,10.61,3.66
2018,3,14,8,0,0.0,13.0,1.4,8.7,13.0,12.54,5.34
2018,3,14,8,15,0.0,16.0,1.4,8.7,16.0,15.44,7.86
2018,3,14,8,30,0.0,19.0,1.4,8.7,19.0,18.34,10.35
2018,3,14,8,45,0.0,22.5,1.4,8.65,22.5,21.72,13.24
2018,3,14,9,0,0.0,26.0,1.4,8.6,26.0,25.11,16.11
2018,3,14,9,15,0.0,30.5,1.4,8.65,30.5,29.46,19.79
2018,3,14,9,30,0.0,35.0,1.4,8.7,35.0,33.82,23.45
2018,3,14,9,45,0.0,56.5,1.35,8.7,56.5,54.63,41.12
2018,3,14,10,0,0.0,78.0,1.3,8.7,78.0,75.47,58.6
2018,3,14,10,15,0.0,83.5,1.3,8.85,83.5,80.81,62.89
2018,3,14,10,30,0.0,89.0,1.3,9.0,89.0,86.16,67.19
2018,3,14,10,45,0.0,88.0,1.3,9.15,88.0,85.2,66.24
2018,3,14,11,0,0.0,87.0,1.3,9.3,87.0,84.24,65.32
2018,3,14,11,15,0.5,100.0,1.25,9.35,100.5,97.28,76.08
2018,3,14,11,30,1.0,113.0,1.2,9.4,114.0,110.41,86.83
2018,3,14,11,45,3.0,144.0,1.2,9.45,146.5,142.53,113.14
2018,3,14,12,0,5.0,175.0,1.2,9.5,179.0,174.96,139.38
2018,3,14,12,15,10.0,208.0,1.2,9.5,216.0,212.31,169.44
2018,3,14,12,30,15.0,241.0,1.2,9.5,253.0,250.13,199.53
2018,3,14,12,45,39.0,282.0,1.2,9.45,312.0,320.5,255.51
2018,3,14,13,0,63.0,323.0,1.2,9.4,371.0,386.26,306.7
2018,3,14,13,15,69.0,327.0,1.2,9.35,378.5,397.07,314.96
2018,3,14,13,30,75.0,331.0,1.2,9.3,386.0,407.74,323.54
2018,3,14,13,45,61.5,303.5,1.2,9.3,347.5,366.88,292.19
2018,3,14,14,0,48.0,276.0,1.2,9.3,309.0,325.94,260.73
2018,3,14,14,15,72.5,280.0,1.2,9.2,327.5,351.46,282.28
2018,3,14,14,30,97.0,284.0,1.2,9.1,346.0,376.15,302.68
2018,3,14,14,45,213.0,258.5,1.2,9.05,385.0,448.36,362.64
2018,3,14,15,0,329.0,233.0,1.2,9.0,424.0,513.74,415.72
2018,3,14,15,15,417.5,187.0,1.2,9.0,410.5,527.83,428.97
2018,3,14,15,30,506.0,141.0,1.2,9.0,397.0,525.53,430.07
2018,3,14,15,45,491.5,134.5,1.15,8.8,363.5,490.54,403.2
2018,3,14,16,0,477.0,128.0,1.1,8.6,330.0,455.19,375.74
2018,3,14,16,15,570.5,100.0,1.1,8.25,312.0,462.12,382.6
2018,3,14,16,30,664.0,72.0,1.1,7.9,294.0,455.73,377.32
2018,3,14,16,45,641.0,62.5,1.05,7.55,247.5,402.17,332.11
2018,3,14,17,0,618.0,53.0,1.0,7.2,201.0,349.44,285.98
2018,3,14,17,15,556.5,45.5,1.0,6.6,154.0,285.02,228.9
