Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,45.14,35.46
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,73.71,47.69
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,114.7,77.02
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,154.71,110.09
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,198.26,145.4
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,246.96,185.73
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,294.3,225.48
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,344.7,267.08
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,399.1,309.75
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,458.64,354.84
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,485.65,373.61
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,502.5,383.47
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,551.57,416.65
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,601.91,449.09
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,643.4,474.56
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,684.19,498.87
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,698.46,506.45
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,708.58,511.65
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,720.63,518.62
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,731.86,524.92
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,764.03,547.35
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,795.83,569.19
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,835.66,596.43
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,871.58,621.03
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,853.44,608.23
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,827.74,591.39
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,919.69,657.5
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,1003.48,712.62
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,1017.93,722.09
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,1025.69,728.54
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,1009.89,719.56
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,990.83,708.94
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,965.36,694.89
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,937.0,679.03
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,888.44,650.81
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,844.5,625.26
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,805.64,601.33
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,764.56,575.53
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,720.52,549.66
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,674.51,521.66
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,626.83,489.67
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,578.6,455.19
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,518.61,410.98
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,461.79,367.49
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,398.07,317.22
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,338.07,267.85
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,271.78,211.74
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,212.24,159.89
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,147.14,104.3
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,93.58,55.99
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,38.72,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,7.37,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,14.48,0.61
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,29.47,19.91
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,44.16,33.96
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,63.17,51.55
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,81.14,63.99
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,98.84,78.88
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,113.46,91.11
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,143.34,114.96
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,178.58,143.11
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,222.76,178.0
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,269.23,214.6
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,310.51,246.67
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,354.67,280.49
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,411.48,324.02
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,476.87,373.3
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,532.66,413.66
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,594.08,457.09
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,624.29,474.96
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,651.87,490.56
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,679.68,507.31
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,705.88,522.6
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,677.38,498.35
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,641.82,469.89
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,612.17,448.33
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,579.55,424.37
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,662.99,483.51
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,753.86,544.4
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,772.81,557.89
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,790.61,571.65
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,781.7,567.69
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,771.31,563.0
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,800.96,587.98
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,835.1,615.34
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,767.25,571.58
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,706.89,532.32
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,541.48,415.47
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,380.54,295.55
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,291.54,229.02
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,199.11,156.83
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,223.02,176.67
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,247.02,196.21
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,248.63,199.04
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,242.95,196.13
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,222.47,180.33
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,201.77,164.17
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,197.47,162.1
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,182.66,150.65
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,245.35,202.74
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,280.24,228.5
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,222.84,178.07
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,171.15,132.16
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,120.44,87.63
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,78.01,48.57
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,31.77,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.93,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,12.78,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,20.6,5.2
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,29.77,20.38
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,37.23,27.96
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,40.97,31.74
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,76.39,43.32
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,120.81,70.96
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,170.93,110.28
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,226.46,157.9
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,283.61,208.12
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,339.22,257.43
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,397.06,307.42
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,450.78,352.72
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,503.88,395.69
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,559.02,438.91
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,615.93,481.87
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,669.09,520.87
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,722.26,558.46
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,766.12,586.52
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,807.36,612.41
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,815.94,616.99
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,812.7,611.55
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,855.59,641.68
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,898.4,670.34
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,940.8,697.94
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,980.88,723.86
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,961.2,711.06
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,926.89,685.06
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,944.98,698.85
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,961.1,710.75
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,906.6,672.38
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,849.82,632.68
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,870.18,650.48
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,887.1,665.16
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,833.74,627.99
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,780.05,590.87
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,601.96,463.17
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,420.83,327.24
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,487.71,381.18
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,542.29,423.6
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,481.16,377.95
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,421.69,333.62
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,421.64,336.87
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,417.86,336.63
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,366.07,296.96
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,315.79,257.91
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,297.7,244.53
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,282.55,232.62
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,236.54,194.51
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,191.18,156.04
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,174.95,140.44
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,160.1,124.53
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,113.03,83.24
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,70.01,44.59
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,28.87,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.95,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,14.25,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,21.38,7.08
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,29.53,20.17
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,36.04,26.76
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,38.99,29.75
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,76.23,41.66
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,122.51,70.68
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,174.62,111.31
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,230.12,158.83
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,286.46,208.12
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,342.46,256.92
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,400.52,306.01
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,457.27,353.05
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,517.08,400.71
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,571.81,442.76
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,626.34,483.14
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,678.34,520.46
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,729.5,555.72
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,777.17,585.91
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,823.33,614.56
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,864.32,640.23
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,902.95,664.17
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,937.34,684.36
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,968.91,702.62
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,994.7,718.43
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,1017.31,732.33
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,1034.5,741.86
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,1048.17,749.31
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,1024.36,734.97
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,995.35,717.8
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,985.21,711.6
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,972.22,702.69
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,987.93,714.37
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,994.28,718.8
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,996.42,720.83
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,987.67,716.13
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,973.99,709.63
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,956.01,700.44
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,918.38,677.86
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,878.73,653.96
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,839.48,629.69
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,798.15,603.72
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,754.89,577.39
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,706.29,546.75
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,652.39,511.09
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,598.4,472.75
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,538.57,428.46
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,480.14,383.56
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,416.58,332.93
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,355.19,282.13
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,288.71,225.87
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,228.81,173.54
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,161.39,115.73
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,105.64,66.56
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,49.19,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,9.52,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,13.76,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,21.27,8.14
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,27.33,18.3
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,33.04,24.08
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,36.19,27.25
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,75.65,40.32
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,121.53,69.68
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,175.15,112.35
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,227.11,157.48
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,282.39,206.42
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,337.47,255.18
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,394.44,304.31
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,449.3,350.62
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,506.87,397.27
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,559.66,438.7
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,611.95,478.27
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,660.8,514.61
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,708.49,548.94
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,734.11,564.64
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,752.29,574.69
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,772.12,585.39
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,785.04,590.97
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,859.3,643.55
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,934.21,690.75
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,956.27,701.21
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,974.8,710.07
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,942.4,687.63
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,895.52,653.18
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,826.92,604.3
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,749.85,549.02
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,770.54,563.72
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,789.78,576.18
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,884.98,646.15
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,970.51,705.67
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,956.96,697.04
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,940.3,687.81
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,941.21,691.97
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,933.63,690.44
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,897.97,670.3
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,860.38,648.75
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,823.43,625.51
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,784.07,600.34
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,736.33,570.59
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,687.69,539.56
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,636.15,504.43
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,581.37,464.1
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,521.74,418.74
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,463.77,373.17
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,402.98,323.72
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,344.72,274.71
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,271.07,212.5
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,206.68,157.09
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,150.67,108.26
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,103.11,65.45
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,49.93,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,12.27,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,14.25,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,22.09,9.6
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,27.62,18.59
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,32.86,23.91
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,35.19,26.29
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,76.73,39.83
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,126.31,72.14
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,178.49,113.39
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,231.85,159.73
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,288.49,209.79
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,344.92,259.48
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,406.19,311.68
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,461.89,358.45
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,518.1,404.08
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,572.87,447.09
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,627.26,488.41
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,678.61,526.52
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,728.93,561.95
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,775.3,592.73
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,819.9,621.95
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,861.09,648.08
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,899.88,672.33
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,933.39,693.67
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,964.03,713.12
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,991.27,729.75
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,1015.34,744.35
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,1034.25,756.58
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,1049.74,766.78
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,1058.8,772.24
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,1064.3,775.62
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,1064.27,775.81
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,1060.69,773.93
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,1053.5,769.93
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,1042.84,763.85
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,1026.23,754.25
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,1006.32,742.64
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,981.42,728.11
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,953.58,711.67
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,920.62,692.39
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,885.17,671.24
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,843.97,644.97
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,800.93,617.17
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,752.71,587.18
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,703.45,555.71
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,651.47,520.64
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,596.09,479.92
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,536.5,434.53
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,478.41,388.69
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,414.29,336.44
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,355.1,286.27
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,288.36,228.59
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,228.37,175.32
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,162.05,117.6
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,107.26,69.4
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,52.03,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,12.44,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,14.25,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,22.5,10.63
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,35.17,25.3
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,47.42,37.04
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,61.82,50.41
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,90.95,66.63
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,121.43,82.33
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,175.37,119.67
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,225.36,161.04
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,283.2,210.27
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,338.42,258.11
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,400.05,310.1
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,454.59,355.44
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,510.37,400.23
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,564.68,442.25
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,620.58,483.89
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,669.0,519.08
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,715.75,552.03
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,752.32,576.35
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,784.4,596.91
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,793.41,600.09
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,792.7,596.05
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,808.5,605.4
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,820.64,611.94
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,843.29,626.55
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,864.34,639.88
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,923.09,682.58
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,983.76,724.08
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,993.83,729.7
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,1001.08,734.24
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,1004.2,736.28
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,1004.32,736.56
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,1004.65,738.61
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,1006.35,741.65
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,1002.44,741.02
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,1000.19,741.65
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,971.58,726.26
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,940.48,709.23
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,904.81,688.24
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,871.85,668.84
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,835.15,645.22
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,796.04,619.7
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,747.37,588.63
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,697.88,556.28
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,642.57,517.32
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,587.61,476.33
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,529.1,431.09
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,470.91,384.68
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,404.25,330.18
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,342.33,277.83
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,269.38,215.32
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,205.01,159.11
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,143.53,105.65
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,94.19,62.55
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,46.47,1.32
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,10.56,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,14.25,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,22.53,11.3
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,35.95,26.09
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,48.93,38.41
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,61.79,50.31
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,93.83,65.6
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,125.95,87.39
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,167.53,119.71
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,214.54,155.34
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,274.03,202.86
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,321.99,244.72
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,369.44,285.07
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,414.79,322.23
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,455.72,354.32
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,503.99,390.68
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,552.02,425.6
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,596.88,457.53
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,640.65,487.85
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,681.74,515.07
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,721.23,540.54
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,793.11,592.39
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,870.53,643.65
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,916.19,671.72
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,964.31,701.46
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,992.9,718.15
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,1018.51,733.16
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,1038.05,745.18
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,1054.31,755.29
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,1066.24,762.36
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,1074.7,767.42
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,1076.62,769.56
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,1074.98,769.68
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,1068.26,766.06
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,1058.03,760.42
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,1041.76,752.15
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,1022.11,741.82
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,996.49,726.91
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,967.89,710.13
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,934.69,690.3
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,898.95,668.7
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,857.85,643.22
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,814.84,616.18
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,765.81,585.9
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,715.76,554.2
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,664.34,520.04
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,609.34,480.37
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,549.38,436.01
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,490.76,391.01
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,427.12,340.59
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,367.89,291.69
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,301.95,235.95
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,242.1,183.69
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,175.1,125.97
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,118.99,77.13
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,59.55,8.33
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,16.05,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,10.32,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,15.32,6.14
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,23.13,14.72
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,32.2,23.24
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,40.77,31.13
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,65.79,45.28
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,98.38,72.12
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,124.78,94.87
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,152.53,117.38
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,181.51,140.78
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,212.09,165.18
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,243.14,189.36
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,284.41,221.12
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,328.33,254.36
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,350.64,270.9
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,372.5,287.08
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,405.81,311.11
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,438.51,334.09
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,445.58,337.67
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,450.19,339.5
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,460.83,346.33
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,470.19,352.12
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,464.81,347.74
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,460.25,344.03
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,465.6,347.53
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,470.52,350.66
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,487.82,362.96
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,505.03,375.1
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,539.29,399.87
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,580.3,428.93
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,648.15,478.36
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,722.58,531.07
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,832.7,612.03
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,933.47,683.49
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,967.78,705.39
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,994.17,723.07
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,968.77,708.02
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,940.63,691.83
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,907.6,672.51
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,872.3,651.54
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,834.8,628.3
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,790.86,600.42
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,742.42,569.04
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,693.22,536.67
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,638.87,499.39
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,584.74,460.35
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,527.49,418.06
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,470.3,374.35
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,407.32,324.38
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,347.86,275.53
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,282.8,221.05
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,224.07,170.44
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,159.88,116.01
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,106.26,70.25
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,53.75,11.75
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,13.71,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,2.46,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,8.67,2.2
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,12.53,5.78
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,16.4,8.65
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,30.89,21.21
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,45.4,33.6
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,51.69,38.79
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,57.99,43.92
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,70.59,54.26
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,83.2,64.45
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,104.26,81.44
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,125.27,98.1
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,140.04,109.5
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,155.0,120.96
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,172.85,134.65
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,190.94,148.38
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,195.09,151.16
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,199.3,154.06
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,204.12,157.43
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,208.96,160.82
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,251.86,193.45
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,295.16,225.7
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,323.69,246.71
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,356.43,270.72
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,380.37,287.94
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,404.51,305.25
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,440.64,331.92
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,477.05,358.51
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,475.96,357.67
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,474.54,356.94
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,461.08,347.85
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,447.31,338.58
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,588.1,446.36
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,715.57,539.63
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,832.93,626.08
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,925.81,688.01
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,897.7,670.0
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,862.16,648.47
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,820.96,622.48
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,778.18,595.13
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,729.95,564.11
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,680.96,532.02
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,627.56,494.75
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,576.13,457.32
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,517.97,413.62
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,461.47,369.81
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,399.69,320.84
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,341.37,272.84
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,277.72,219.04
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,220.2,169.07
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,157.76,115.57
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,105.76,70.96
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,54.01,15.59
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,13.56,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,5.41,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,9.64,2.12
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,17.84,10.26
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,26.06,18.0
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,36.21,27.4
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,46.36,34.72
