Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,66.06,51.56
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,85.22,67.58
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,96.25,76.41
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,107.3,85.11
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,125.08,99.18
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,143.15,113.26
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,174.42,137.77
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,206.65,162.62
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,228.38,178.78
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,249.02,193.93
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,296.33,229.78
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,345.73,266.43
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,433.72,332.35
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,528.86,401.28
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,670.22,506.09
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,826.25,614.66
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,883.56,650.61
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,940.51,687.26
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,966.13,702.94
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,988.86,717.24
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,1007.12,727.85
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,1022.26,736.6
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,1031.73,743.31
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,1037.91,748.14
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,1038.75,749.91
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,1036.23,749.76
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,1028.88,746.96
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,1018.24,742.21
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,1002.39,733.26
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,983.42,722.42
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,958.65,708.27
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,931.12,692.33
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,898.05,672.66
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,862.65,651.28
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,822.85,626.1
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,785.59,602.43
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,738.33,572.91
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,690.18,542.17
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,637.8,506.39
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,585.46,468.37
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,527.93,425.16
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,470.53,380.56
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,409.35,331.44
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,351.48,283.17
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,287.88,228.85
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,230.3,178.2
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,166.29,122.6
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,112.53,75.94
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,59.26,20.63
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,17.52,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,7.71,0.65
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,13.5,6.39
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,19.29,11.86
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,27.99,18.74
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,36.69,26.31
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,62.34,48.32
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,87.06,69.07
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,111.41,88.95
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,136.17,108.76
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,179.35,142.73
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,227.41,179.9
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,234.75,184.68
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,241.07,188.76
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,249.77,194.69
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,259.3,201.1
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,322.06,248.61
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,389.73,298.32
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,496.34,376.8
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,612.36,458.82
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,660.77,492.31
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,713.94,529.41
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,752.66,556.54
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,792.01,584.09
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,891.89,654.48
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,989.96,716.82
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,995.0,718.93
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,1001.3,723.28
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,1012.27,731.98
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,1025.63,742.19
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,1034.25,749.45
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,1039.43,754.68
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,1031.99,751.64
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,1021.23,746.7
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,1005.26,738.49
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,986.14,728.3
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,961.59,714.15
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,934.22,698.15
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,901.94,679.53
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,867.31,659.1
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,823.63,630.92
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,782.99,604.59
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,736.67,574.94
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,689.39,544.07
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,612.92,489.24
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,540.15,434.68
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,505.82,409.33
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,467.56,379.38
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,396.93,322.4
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,332.18,268.63
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,271.12,216.33
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,215.37,167.2
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,164.95,121.83
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,120.27,81.12
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,64.68,25.39
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,20.89,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,4.91,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,17.69,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,24.82,14.88
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,31.65,22.58
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,38.05,28.8
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,46.63,29.82
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,88.98,48.06
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,135.41,80.06
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,189.56,124.05
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,242.2,169.96
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,298.12,219.2
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,326.81,249.72
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,341.74,266.39
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,357.6,280.69
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,362.31,284.23
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,405.11,317.0
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,451.02,351.29
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,434.93,337.7
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,411.7,318.61
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,415.18,320.05
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,415.52,318.79
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,423.77,325.28
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,431.97,331.75
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,318.59,246.06
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,196.44,151.12
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,176.96,136.22
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,157.31,120.73
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,165.29,127.05
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,173.3,133.3
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,194.09,149.52
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,214.94,165.67
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,200.3,154.29
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,185.58,142.96
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,174.75,134.64
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,163.89,126.26
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,161.41,124.49
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,158.91,122.7
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,198.87,154.52
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,239.08,186.14
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,294.26,230.09
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,342.74,268.39
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,507.88,401.13
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,651.67,511.28
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,638.61,502.72
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,621.97,492.79
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,567.1,453.18
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,513.43,413.62
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,415.64,337.6
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,326.06,266.17
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,296.44,242.46
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,269.33,219.16
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,242.86,194.8
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,213.75,166.43
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,166.7,123.59
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,123.99,84.14
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,66.93,28.86
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,21.36,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.95,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,15.21,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,25.74,15.77
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.29,24.0
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,42.58,32.85
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,58.7,40.91
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,94.18,61.5
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,133.97,88.74
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,181.65,125.85
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,229.38,165.39
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,284.28,211.73
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,334.66,255.51
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,385.6,298.44
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,445.86,346.86
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,509.23,396.34
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,563.21,437.7
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,619.55,479.43
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,668.51,514.51
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,716.56,547.57
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,761.15,575.88
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,804.17,602.67
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,843.39,627.67
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,880.46,651.08
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,912.92,670.39
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,942.8,687.92
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,968.13,704.82
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,990.51,719.92
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,1008.39,731.24
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,1023.1,740.67
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,1032.59,747.5
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,1038.76,752.42
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,1039.55,754.1
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,1036.98,753.81
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,1029.57,750.73
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,1018.86,745.67
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,1002.46,737.16
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,982.96,726.7
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,958.55,712.61
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,931.35,696.68
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,898.76,677.67
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,863.85,656.89
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,823.77,631.15
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,781.99,603.97
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,739.5,577.98
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,692.04,547.72
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,639.94,512.12
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,587.88,473.88
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,530.6,430.37
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,475.86,387.31
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,414.84,337.82
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,356.95,289.14
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,293.86,234.81
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,236.43,183.89
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,173.93,129.01
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,121.2,82.91
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,66.04,30.69
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,21.41,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.95,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,8.2,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,13.5,5.69
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,24.33,16.09
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,34.6,25.74
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,43.24,31.77
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,52.73,39.57
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,86.24,68.14
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,122.23,98.39
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,154.86,124.43
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,192.77,154.61
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,245.07,194.69
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,309.46,245.16
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,384.89,304.06
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,481.27,378.74
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,534.46,419.13
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,591.79,461.59
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,652.42,505.35
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,716.87,550.18
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,761.52,578.33
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,804.64,605.18
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,834.76,623.32
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,862.91,640.16
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,875.88,647.81
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,881.3,649.88
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,908.86,668.48
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,934.66,685.28
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,981.24,714.22
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,1025.53,741.08
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,1029.77,743.95
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,1030.56,745.33
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,1012.2,735.65
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,989.95,723.6
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,943.56,693.84
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,895.62,661.5
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,882.16,655.16
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,866.24,646.74
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,838.34,629.41
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,808.83,610.95
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,792.82,603.01
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,775.43,593.79
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,776.95,598.16
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,766.68,592.43
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,728.51,569.05
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,687.73,543.53
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,636.23,508.49
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,584.74,471.18
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,528.23,428.57
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,471.93,384.62
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,411.75,335.83
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,354.76,287.93
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,291.14,233.36
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,233.33,182.35
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,171.35,127.96
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,118.63,81.97
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,65.47,32.42
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,20.92,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,4.91,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,16.02,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,25.53,15.94
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,34.47,25.19
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,41.33,31.89
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,58.03,43.43
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,75.86,58.35
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,98.32,78.0
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,121.56,98.36
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,164.07,130.59
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,222.17,176.37
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,287.34,226.39
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,380.2,300.25
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,443.18,351.44
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,517.38,410.6
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,570.01,451.82
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,623.07,492.2
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,673.01,528.99
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,722.67,564.49
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,767.62,593.54
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,811.18,620.85
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,851.67,646.59
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,890.15,670.69
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,923.77,691.43
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,954.88,710.39
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,980.64,726.91
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,1003.44,741.59
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,1020.3,751.73
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,1033.98,759.96
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,1043.47,767.76
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,1049.71,773.6
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,1050.18,775.12
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,1047.36,774.69
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,1039.74,771.56
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,1028.86,766.42
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,1012.8,757.97
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,993.66,747.52
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,968.86,732.71
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,941.4,716.11
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,912.9,699.41
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,876.84,677.29
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,836.17,650.65
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,793.92,622.63
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,744.35,589.68
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,696.42,557.41
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,639.85,516.36
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,584.28,474.76
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,523.67,428.01
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,465.46,381.77
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,367.37,302.3
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,276.76,227.13
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,184.42,149.24
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,104.18,81.07
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,87.52,65.24
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,69.54,48.11
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,33.17,15.5
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.95,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.93,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,10.7,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,16.67,8.55
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,14.1,7.01
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,10.6,4.02
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,18.82,10.81
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,27.09,18.02
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,45.85,34.13
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,64.9,50.27
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,91.34,72.5
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,117.69,94.29
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,174.74,140.44
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,238.02,191.05
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,306.91,245.71
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,387.15,309.08
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,458.08,364.82
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,540.77,428.71
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,576.78,454.95
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,610.77,479.4
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,665.39,519.88
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,723.19,561.69
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,777.06,600.49
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,832.86,638.74
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,855.77,652.3
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,873.67,661.27
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,870.29,656.72
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,863.71,650.21
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,816.22,612.71
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,760.2,569.35
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,759.26,569.57
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,756.99,568.35
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,757.84,569.7
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,757.43,570.19
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,749.48,566.03
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,740.17,561.02
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,729.61,555.54
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,717.5,548.98
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,622.67,480.92
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,538.15,418.86
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,491.78,385.48
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,438.25,345.93
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,408.58,324.44
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,378.59,302.3
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,278.25,223.84
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,177.1,142.27
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,202.93,164.68
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,223.52,182.42
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,160.76,130.92
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,105.35,84.7
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,158.5,130.96
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,198.07,163.53
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,184.71,150.39
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,169.6,134.91
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,124.02,94.63
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,84.16,59.72
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,47.48,25.7
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,14.38,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.97,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,7.23,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,12.64,5.17
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,19.78,12.11
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,27.02,18.96
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,39.11,28.48
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,51.2,38.99
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,77.27,61.06
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,103.45,82.77
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,137.17,109.45
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,176.36,140.41
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,214.37,170.15
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,252.73,199.76
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,279.13,219.64
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,305.0,238.65
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,334.83,260.09
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,365.67,281.79
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,422.34,323.9
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,483.88,368.62
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,606.21,458.57
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,744.19,554.91
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,810.74,597.1
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,878.98,639.55
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,910.99,658.21
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,940.54,675.77
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,966.1,692.63
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,988.86,707.85
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,1006.82,718.98
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,1021.73,728.37
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,1023.71,731.59
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,1028.38,736.72
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,1016.09,730.19
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,1000.56,721.88
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,979.25,710.47
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,951.36,694.82
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,966.35,706.85
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,974.65,714.16
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,956.49,704.83
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,929.92,690.27
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,896.92,671.24
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,861.7,650.5
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,820.8,624.44
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,778.42,597.09
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,731.64,568.53
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,684.02,538.59
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,633.29,503.88
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,580.72,466.2
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,523.98,423.66
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,468.65,380.74
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,408.31,332.35
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,351.31,284.99
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,288.59,231.61
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,231.6,181.74
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,169.77,127.88
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,119.05,83.87
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,68.91,38.85
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,23.94,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.97,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,5.78,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,9.64,2.63
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,15.91,8.65
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,22.19,14.56
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,31.37,21.74
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,40.56,29.73
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,57.98,44.71
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,75.25,59.31
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,89.44,71.0
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,103.68,82.53
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,117.97,93.94
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,132.32,105.23
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,152.06,120.74
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,172.14,136.31
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,201.64,159.18
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,231.69,182.06
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,271.77,212.49
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,311.71,242.22
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,363.75,280.74
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,417.44,319.61
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,516.38,393.66
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,622.94,470.57
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,736.09,554.39
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,857.42,639.96
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,923.71,681.46
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,989.45,722.48
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,1007.09,733.36
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,1021.64,743.05
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,1031.59,749.3
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,1038.28,753.67
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,1039.2,755.35
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,1036.85,755.15
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,1029.18,751.22
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,1018.26,745.4
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,1002.71,737.45
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,984.1,727.58
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,960.18,713.74
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,933.54,698.12
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,901.48,678.83
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,867.11,657.89
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,831.73,635.6
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,790.04,608.71
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,743.69,579.31
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,696.43,548.68
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,643.85,512.68
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,591.4,474.52
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,535.28,432.27
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,479.17,388.64
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,418.04,339.84
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,360.21,291.91
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,297.25,238.27
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,240.06,188.13
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,159.31,120.11
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,96.29,68.47
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,48.67,27.43
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,10.59,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.95,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,14.19,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,25.08,15.96
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,32.92,23.9
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,44.1,34.42
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,68.81,50.16
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,93.03,70.87
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,122.8,96.34
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,147.08,117.45
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,160.8,129.04
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,172.97,139.06
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,185.09,148.62
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,193.21,154.7
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,202.09,161.27
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,210.73,167.58
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,219.52,173.93
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,228.26,180.19
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,212.6,167.19
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,196.42,153.93
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,200.26,156.53
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,204.12,159.07
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,225.03,175.05
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,246.17,190.99
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,254.54,196.95
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,262.96,203.02
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,266.65,205.5
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,270.27,207.97
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,302.33,232.14
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,331.84,254.02
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,347.0,265.21
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,362.16,276.46
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,338.87,258.84
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,315.27,241.15
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,316.83,242.7
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,311.86,239.25
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,495.79,383.75
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,661.32,506.56
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,818.8,617.82
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,952.31,705.77
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,920.78,684.8
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,886.73,664.27
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,848.08,640.24
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,807.57,614.71
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,761.85,586.83
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,714.92,557.44
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,662.7,522.81
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,613.21,487.98
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,556.71,446.36
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,501.16,403.85
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,440.49,355.77
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,382.4,307.8
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,320.42,254.91
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,262.53,203.87
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,198.78,147.98
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,143.98,99.76
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,85.31,48.76
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,33.71,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,7.86,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
