Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,7.86,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,17.3,1.39
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,27.8,18.42
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,20.11,12.46
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,13.99,7.12
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,17.24,7.94
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,19.29,11.23
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,34.75,24.61
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,50.24,37.77
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,57.99,44.12
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,65.74,50.39
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,73.02,56.18
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,80.3,61.9
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,90.48,69.96
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,100.55,77.83
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,104.43,80.59
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,108.31,83.36
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,117.32,90.3
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,126.41,97.23
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,148.09,114.17
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,170.03,131.07
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,187.46,144.37
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,205.08,157.75
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,152.2,116.28
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,98.88,74.08
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,102.34,76.89
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,105.8,79.57
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,145.79,111.18
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,186.03,142.48
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,230.44,176.93
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,275.15,211.28
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,358.97,275.33
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,438.98,335.19
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,472.16,360.64
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,505.07,386.21
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,466.43,358.23
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,427.97,330.42
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,408.92,317.31
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,389.73,303.88
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,340.44,267.12
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,291.49,230.09
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,222.7,176.38
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,161.65,127.72
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,194.51,156.21
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,220.97,179.08
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,197.95,159.98
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,172.87,139.34
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,196.24,160.36
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,214.38,176.27
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,191.32,156.98
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,168.99,138.08
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,133.31,107.78
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,97.77,77.46
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,73.2,55.84
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,49.15,34.53
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,29.97,16.69
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,11.97,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.41,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.93,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,13.99,0.76
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,24.14,15.26
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,37.8,28.26
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,51.41,40.95
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,56.74,43.32
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,63.62,49.02
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,85.95,67.74
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,108.66,86.52
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,138.46,110.61
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,171.71,137.14
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,162.35,129.28
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,147.51,116.91
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,190.34,150.98
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,232.38,183.67
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,208.42,164.0
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,183.87,144.12
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,208.86,163.62
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,233.96,182.8
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,296.07,230.59
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,360.41,278.9
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,324.25,250.89
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,286.71,222.19
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,262.58,203.57
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,238.98,185.19
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,217.23,168.41
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,195.25,151.35
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,243.46,189.03
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,292.03,226.23
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,301.91,233.59
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,316.84,244.96
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,284.85,220.6
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,257.77,200.03
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,247.46,192.21
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,237.08,184.27
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,222.69,173.27
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,208.28,162.24
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,214.17,167.17
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,220.07,172.06
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,239.12,187.34
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,258.1,202.46
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,226.65,178.13
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,195.43,153.93
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,229.49,182.22
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,257.66,205.42
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,341.63,275.73
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,405.46,327.8
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,408.4,330.37
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,404.82,327.57
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,357.75,289.45
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,311.57,251.16
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,280.9,223.66
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,245.01,190.17
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,187.36,139.91
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,137.09,95.88
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,82.73,49.38
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,33.23,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,13.65,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.97,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.33,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.74,0.2
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.6,3.89
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,14.46,7.53
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,36.82,26.37
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,59.76,45.92
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,72.54,56.74
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,85.29,67.45
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,91.04,72.22
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,96.27,76.43
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,102.11,80.95
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,107.94,85.42
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,110.93,87.49
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,113.89,89.56
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,123.33,96.94
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,132.83,104.3
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,157.42,123.82
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,182.34,143.32
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,220.77,173.19
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,259.65,202.81
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,279.56,217.37
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,299.65,232.04
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,317.01,244.48
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,336.79,258.64
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,358.54,274.44
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,380.49,290.28
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,428.19,325.25
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,476.56,360.02
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,474.15,357.92
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,471.41,356.03
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,437.3,331.31
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,402.74,306.23
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,407.57,310.52
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,412.22,314.47
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,454.59,348.39
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,503.07,386.09
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,717.98,551.21
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,901.69,680.06
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,891.27,673.04
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,881.54,668.86
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,842.64,643.81
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,806.1,620.48
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,759.42,590.58
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,711.73,559.48
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,644.77,512.79
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,582.57,466.73
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,407.64,331.01
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,252.95,206.15
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,269.56,220.72
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,269.87,219.83
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,247.5,199.02
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,223.81,176.0
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,146.44,110.88
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,82.26,58.1
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,52.8,31.61
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,28.4,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,11.59,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,10.81,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,20.58,5.44
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,31.82,21.96
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,38.43,28.77
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,44.97,35.04
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,63.55,39.65
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,103.88,61.12
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,148.31,92.85
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,198.41,133.1
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,247.91,175.21
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,303.83,222.66
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,356.82,267.48
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,412.19,313.02
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,463.77,354.59
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,514.7,394.2
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,568.52,434.84
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,625.74,476.63
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,674.67,511.51
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,722.79,544.27
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,767.53,572.77
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,810.79,599.92
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,849.51,624.24
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,886.09,647.02
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,918.54,666.9
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,948.43,685.08
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,974.28,700.08
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,997.2,713.25
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,1014.63,723.96
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,1028.91,732.85
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,1038.5,738.32
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,1044.78,741.92
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,1046.24,743.62
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,1044.34,743.41
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,1037.08,739.41
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,1026.51,733.54
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,1011.23,725.84
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,992.84,716.23
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,969.07,702.45
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,942.51,686.92
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,910.91,668.22
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,876.91,647.86
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,837.77,623.67
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,796.86,598.07
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,751.94,569.53
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,709.4,542.26
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,658.07,508.84
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,606.5,473.0
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,551.06,432.27
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,496.55,390.94
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,436.61,344.56
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,380.34,299.32
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,319.23,248.8
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,262.94,200.69
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,200.65,147.61
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,146.79,101.46
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,90.39,54.38
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,42.51,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,15.95,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,10.81,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,17.95,4.53
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,26.28,17.09
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,30.3,21.38
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,34.14,25.12
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,54.72,29.6
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,101.38,54.66
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,147.36,87.45
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,198.0,128.49
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,250.02,172.86
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,304.92,219.55
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,361.85,266.92
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,417.0,311.42
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,470.97,354.15
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,525.48,395.73
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,578.05,433.86
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,630.28,470.26
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,679.45,504.01
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,727.29,534.64
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,770.78,561.12
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,812.34,585.99
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,852.02,610.06
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,889.51,632.52
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,921.89,651.79
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,951.63,669.38
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,978.15,685.51
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,1001.73,699.9
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,1019.83,710.89
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,1034.74,720.09
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,1044.92,726.04
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,1051.77,730.15
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,1052.76,731.99
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,1050.35,731.97
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,1044.06,729.72
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,1034.42,725.55
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,1019.03,717.24
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,1000.48,707.11
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,976.98,693.98
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,950.65,679.1
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,918.74,660.65
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,884.41,640.57
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,845.73,617.25
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,805.19,592.48
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,759.91,564.99
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,713.53,536.27
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,665.3,505.23
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,613.41,469.65
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,557.67,430.02
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,502.87,389.67
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,442.86,344.22
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,386.34,299.69
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,323.94,248.92
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,266.37,200.5
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,203.88,148.0
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,149.65,102.05
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,93.1,55.56
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,45.16,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,16.76,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,10.81,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,18.88,5.52
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,28.16,18.68
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,32.98,23.68
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,37.53,28.06
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,58.09,32.72
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,100.75,55.09
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,146.03,87.56
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,198.64,130.21
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,249.41,173.67
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,303.2,219.74
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,356.65,264.89
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,411.84,310.01
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,468.48,354.9
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,522.74,396.54
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,573.98,434.26
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,624.97,470.4
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,674.04,504.78
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,722.35,536.56
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,767.82,564.22
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,811.85,590.44
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,850.64,614.12
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,887.22,636.23
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,920.16,655.9
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,950.44,673.84
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,976.09,689.28
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,998.74,702.94
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,1016.36,713.71
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,1030.78,722.67
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,1040.49,729.31
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,1046.87,734.08
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,1047.89,735.01
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,1045.57,734.07
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,1038.87,731.92
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,1028.88,727.86
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,1013.19,720.48
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,994.41,711.22
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,970.64,698.36
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,944.07,683.7
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,912.58,666.45
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,878.73,647.45
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,840.6,623.93
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,800.68,598.98
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,755.77,572.51
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,713.25,547.11
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,662.25,514.47
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,610.96,479.35
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,555.44,438.92
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,500.83,397.78
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,441.29,351.72
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,385.45,306.72
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,323.56,255.47
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,266.49,206.44
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,203.95,152.37
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,149.94,105.44
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,92.56,57.4
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,44.16,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,16.6,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,6.88,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,18.3,5.68
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,29.61,20.2
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,43.44,33.36
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,57.19,46.23
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,72.3,56.68
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,91.76,72.3
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,122.41,97.24
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,155.24,123.87
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,190.52,151.94
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,226.21,180.44
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,265.18,211.59
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,307.16,244.92
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,329.87,262.77
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,351.06,278.97
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,420.82,333.5
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,502.15,395.86
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,522.45,409.66
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,539.94,421.31
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,602.21,468.32
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,670.65,518.63
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,774.12,596.23
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,885.97,672.02
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,911.25,686.59
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,936.34,701.94
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,966.26,720.56
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,990.0,734.96
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,1013.48,748.69
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,1034.32,760.61
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,1043.92,767.16
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,1050.3,771.88
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,1051.92,773.68
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,1050.26,773.54
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,1043.78,771.0
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,1034.03,766.46
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,1019.15,758.51
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,1001.2,748.62
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,977.29,734.47
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,950.57,718.48
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,919.93,700.3
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,886.9,680.31
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,851.77,657.71
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,810.26,630.42
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,764.77,601.23
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,718.2,570.72
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,666.28,535.41
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,614.35,497.45
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,558.47,454.83
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,502.52,410.86
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,440.83,361.09
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,382.43,312.36
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,317.57,257.04
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,258.6,205.37
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,193.65,148.65
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,139.93,101.87
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,85.5,55.84
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,37.62,0.31
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,15.34,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,4.91,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.54,2.36
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,20.26,12.09
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,31.85,23.02
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,43.97,34.33
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,55.55,41.83
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,64.4,49.84
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,52.87,39.96
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,40.56,29.45
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,63.8,49.17
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,86.92,68.42
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,108.75,86.26
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,130.77,104.02
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,169.99,135.57
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,210.11,167.3
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,272.71,216.67
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,341.01,269.49
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,407.36,320.13
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,479.27,373.95
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,509.33,395.53
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,539.92,417.59
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,628.88,486.17
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,727.86,559.98
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,805.8,617.21
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,888.42,674.79
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,947.79,714.18
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,1006.13,752.65
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,1024.65,764.46
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,1040.05,774.75
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,1049.32,780.81
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,1055.29,784.89
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,1055.47,785.19
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,1052.36,783.53
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,1045.92,779.97
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,1036.2,774.42
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,1021.8,765.29
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,1004.29,754.23
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,980.39,739.62
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,953.71,723.19
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,922.96,703.56
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,889.78,682.23
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,850.56,656.86
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,813.76,633.0
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,767.9,603.27
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,721.02,572.35
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,669.02,536.69
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,616.98,498.43
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,560.73,455.62
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,504.36,411.44
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,443.21,362.23
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,385.11,313.85
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,321.3,259.34
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,262.89,208.06
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,199.66,152.75
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,145.26,105.21
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,89.78,58.41
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,42.49,4.22
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,16.5,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,11.8,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,20.42,7.73
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,30.81,21.33
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,37.49,28.07
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,42.72,33.17
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,64.16,38.27
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,106.39,61.21
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,151.53,94.25
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,201.74,135.67
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,255.45,182.14
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,309.45,228.95
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,362.94,274.75
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,418.45,320.71
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,472.5,363.94
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,529.71,407.73
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,581.39,445.99
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,632.94,482.74
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,682.86,517.22
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,732.09,549.07
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,778.24,577.1
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,823.11,603.75
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,862.71,627.74
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,900.12,650.13
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,933.4,669.86
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,964.02,687.85
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,990.45,702.61
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,1013.9,715.53
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,1032.31,726.43
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,1047.5,735.49
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,1057.46,742.06
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,1064.03,746.75
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,1064.69,748.01
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,1061.94,747.36
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,1055.25,744.74
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,1045.22,740.17
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,1029.93,732.58
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,1011.48,723.1
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,987.5,709.63
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,960.65,694.38
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,929.28,676.76
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,895.46,657.38
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,856.73,633.66
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,816.11,608.47
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,770.02,580.85
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,722.75,551.78
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,675.17,521.28
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,623.89,486.2
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,567.85,445.94
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,512.63,404.77
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,453.13,358.69
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,395.95,312.72
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,334.73,262.07
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,277.05,212.72
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,215.08,159.45
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,160.98,112.53
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,101.99,63.68
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,52.55,8.59
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,19.32,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,12.78,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,19.62,7.39
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,27.88,18.61
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,32.28,23.17
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,36.45,27.2
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,58.78,31.9
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,102.19,54.71
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,151.95,90.75
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,203.24,132.0
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,254.67,175.46
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,308.98,221.23
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,363.27,266.22
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,422.19,313.14
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,475.99,354.83
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,530.33,395.35
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,582.27,433.19
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,633.88,469.52
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,682.75,502.19
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,730.34,531.78
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,774.86,558.75
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,817.58,584.18
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,856.92,607.64
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,894.04,629.51
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,927.46,648.82
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,958.25,666.43
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,983.91,680.47
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,1006.61,692.76
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,1024.82,703.53
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,1039.86,712.54
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,1050.67,718.45
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,1058.18,722.56
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,1059.79,724.35
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,1057.99,724.3
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,1051.88,722.25
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,1042.44,718.35
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,1026.18,709.55
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,1006.75,698.98
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,983.92,687.63
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,958.24,674.46
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,926.45,656.77
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,892.22,637.45
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,854.17,614.87
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,814.23,590.86
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,768.99,565.26
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,722.63,538.23
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,674.73,508.55
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,623.09,474.36
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,567.26,435.2
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,512.24,395.21
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,452.68,350.41
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,396.51,306.49
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,335.08,257.16
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,278.16,209.74
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,215.97,157.65
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,161.59,111.56
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,102.92,63.88
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,53.69,11.47
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,19.88,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
