Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,12.78,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,19.57,7.55
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,27.83,18.53
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,31.78,22.66
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,35.55,26.3
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,58.48,31.24
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,105.29,56.89
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,151.99,90.58
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,203.17,132.2
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,255.45,176.79
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,310.61,223.69
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,364.84,269.1
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,423.7,316.44
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,477.64,359.05
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,532.06,400.53
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,584.22,438.42
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,635.94,474.57
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,684.83,509.04
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,732.35,540.58
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,776.21,567.74
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,818.03,593.24
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,857.68,617.53
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,895.15,640.23
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,927.51,659.57
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,957.25,677.24
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,983.85,692.35
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,1007.53,705.64
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,1025.75,716.7
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,1040.81,725.98
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,1051.18,732.98
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,1058.24,738.13
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,1059.94,739.3
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,1058.28,738.62
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,1052.24,735.87
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,1042.88,731.27
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,1027.73,723.25
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,1009.4,713.41
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,986.12,700.69
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,959.95,686.19
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,926.72,667.17
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,891.25,646.62
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,848.09,620.35
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,803.66,592.99
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,761.74,568.46
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,721.54,544.57
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,675.4,515.58
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,628.12,484.14
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,573.08,444.7
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,518.66,404.43
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,459.17,359.63
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,401.81,314.6
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,341.31,265.15
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,284.18,216.76
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,221.61,163.39
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,166.57,115.87
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,107.76,67.4
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,58.62,15.41
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,21.4,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,12.78,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,18.52,7.05
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,25.85,16.9
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,29.5,20.75
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,32.98,24.14
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,59.4,31.7
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,103.43,55.06
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,150.89,89.98
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,202.65,133.02
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,254.76,178.91
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,312.95,229.97
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,367.64,277.54
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,423.76,324.95
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,477.86,369.8
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,532.4,413.56
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,584.7,453.93
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,636.61,492.67
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,686.49,528.9
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,734.95,561.75
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,779.12,590.83
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,821.23,618.22
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,860.59,643.44
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,897.78,666.99
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,931.8,688.13
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,963.23,707.47
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,989.54,724.39
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,1012.92,739.49
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,1031.8,751.22
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,1047.5,761.04
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,1058.98,769.18
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,1067.13,775.35
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,1068.88,777.47
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,1067.19,777.59
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,1061.07,775.3
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,1051.56,770.97
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,1037.23,763.14
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,1019.68,753.32
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,996.02,739.57
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,969.41,723.91
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,937.73,704.82
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,903.53,683.92
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,864.88,659.32
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,824.27,633.13
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,779.18,604.46
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,732.85,574.44
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,681.83,540.37
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,633.36,506.61
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,577.46,464.79
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,522.29,422.18
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,463.26,375.13
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,406.46,328.21
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,344.62,275.83
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,286.38,224.83
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,223.22,169.26
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,168.05,120.32
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,108.86,70.34
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,59.57,18.66
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,23.47,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,13.76,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,22.04,9.71
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.39,22.74
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,38.73,29.16
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,43.45,33.79
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,67.04,40.07
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,110.43,64.31
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,156.35,98.45
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,207.03,140.84
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,258.23,186.01
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,315.29,236.28
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,365.17,280.77
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,411.38,320.95
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,447.98,352.36
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,475.73,374.98
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,520.14,408.91
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,562.39,439.89
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,634.67,494.91
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,717.24,555.91
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,773.68,593.82
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,832.29,631.4
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,873.59,657.16
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,913.05,681.55
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,947.19,702.17
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,978.7,720.97
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,1003.64,735.97
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,1025.26,748.9
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,1046.61,761.71
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,1064.9,772.61
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,1074.19,779.23
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,1080.01,783.9
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,1080.89,785.76
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,1078.32,785.59
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,1072.2,782.81
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,1062.63,777.99
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,1047.68,770.46
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,1029.43,760.88
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,1005.6,747.26
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,978.77,731.7
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,948.29,713.65
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,915.19,693.75
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,876.05,668.93
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,834.85,642.49
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,789.89,614.11
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,743.51,584.23
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,692.83,550.3
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,641.62,514.75
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,587.98,474.23
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,532.12,430.82
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,471.79,382.89
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,413.73,334.99
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,350.19,280.91
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,292.1,229.73
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,229.1,174.13
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,173.96,125.0
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,113.21,73.56
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,62.71,21.79
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,24.56,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,7.86,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,16.88,6.24
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,26.1,17.26
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,37.13,27.76
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,49.57,39.35
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,71.57,51.62
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,102.05,70.52
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,132.31,97.7
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,154.92,119.73
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,153.1,120.56
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,147.56,117.61
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,184.16,147.39
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,221.06,176.65
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,265.29,211.29
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,317.78,252.66
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,443.81,351.59
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,594.37,465.2
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,628.79,487.95
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,657.73,506.98
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,712.49,546.53
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,770.17,587.1
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,825.24,623.45
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,881.19,659.23
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,914.35,679.98
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,945.07,699.3
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,970.33,715.58
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,992.84,730.15
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,1011.04,741.24
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,1026.26,750.51
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,1034.94,756.97
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,1040.45,761.58
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,1039.28,761.14
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,1034.96,758.88
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,1028.5,756.31
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,1018.92,751.83
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,1003.33,742.8
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,984.8,731.98
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,961.56,718.25
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,941.17,706.44
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,909.43,686.99
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,875.54,666.04
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,836.49,641.01
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,795.84,614.64
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,750.3,585.36
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,705.95,556.43
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,653.64,520.27
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,601.66,482.7
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,544.63,439.82
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,489.21,396.9
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,428.94,349.02
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,371.85,302.18
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,310.04,250.23
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,252.47,200.57
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,193.07,149.06
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,142.0,104.74
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,90.14,61.16
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,44.06,16.76
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,18.35,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,10.81,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,24.06,11.45
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,38.2,27.89
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,45.78,35.54
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,54.6,43.92
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,77.55,52.66
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,116.4,75.95
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,156.71,106.19
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,200.88,142.67
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,249.48,183.03
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,305.37,230.1
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,357.78,274.91
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,413.43,321.29
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,465.6,363.79
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,521.23,407.38
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,572.67,446.74
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,624.48,485.13
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,674.44,521.25
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,724.52,556.44
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,771.26,586.98
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,816.98,615.98
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,856.24,641.78
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,893.43,666.12
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,926.15,686.71
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,956.37,705.62
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,982.53,722.54
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,1005.88,737.71
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,1025.36,750.34
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,1041.82,761.14
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,1052.21,768.34
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,1059.39,773.66
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,1061.82,775.5
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,1060.97,775.43
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,1054.29,772.38
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,1044.32,767.37
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,1030.63,759.22
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,1013.79,749.15
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,991.98,736.34
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,967.28,721.67
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,936.57,702.87
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,903.4,682.36
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,864.13,657.43
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,827.21,633.93
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,782.45,605.23
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,736.41,575.24
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,686.13,541.84
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,635.31,505.88
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,579.06,464.06
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,523.49,421.45
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,464.87,375.11
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,407.47,328.16
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,345.03,275.72
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,287.01,225.36
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,223.72,170.26
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,168.23,121.48
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,110.36,72.76
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,62.62,25.58
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,24.86,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,12.78,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,20.31,8.86
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,30.59,21.17
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,36.23,26.87
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,41.54,31.95
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,64.77,37.97
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,107.04,61.38
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,152.22,94.64
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,202.01,135.74
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,252.33,179.45
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,308.35,227.94
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,361.98,274.13
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,417.55,320.69
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,470.44,363.82
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,524.19,406.15
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,578.09,447.34
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,629.5,485.5
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,678.13,520.79
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,725.9,553.98
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,770.52,582.45
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,813.69,609.49
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,852.84,634.33
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,889.9,657.6
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,922.01,677.49
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,951.55,695.67
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,976.95,710.42
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,999.49,723.34
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,1017.63,734.27
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,1032.68,743.35
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,1042.61,749.75
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,1049.27,754.26
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,1051.14,755.15
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,1049.7,754.13
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,1042.93,751.23
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,1032.88,746.4
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,1018.11,737.98
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,1000.22,727.67
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,977.88,714.85
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,952.7,700.21
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,921.93,682.47
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,888.7,662.94
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,850.76,639.13
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,810.96,613.86
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,767.27,586.53
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,722.28,557.84
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,675.86,527.67
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,625.46,493.02
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,571.66,453.43
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,518.38,412.97
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,459.08,366.72
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,401.86,320.45
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,343.22,271.5
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,287.71,223.56
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,226.69,170.44
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,172.58,122.73
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,115.98,74.94
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,68.43,28.29
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,26.62,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.9,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,15.44,5.39
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,25.1,16.3
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,37.61,28.0
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,49.76,39.22
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,70.72,55.05
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,92.73,73.23
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,118.37,93.68
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,148.87,117.98
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,180.42,142.37
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,213.0,167.86
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,237.15,187.62
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,262.85,208.09
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,300.31,237.2
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,342.27,269.34
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,371.64,291.65
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,402.12,314.67
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,420.02,327.1
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,436.37,338.17
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,466.9,360.21
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,497.8,382.2
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,555.24,424.48
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,615.53,467.98
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,700.46,530.06
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,790.86,594.32
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,812.73,608.63
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,833.49,622.8
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,845.37,629.84
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,855.48,635.77
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,819.62,610.46
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,784.86,585.93
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,798.37,596.95
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,810.41,606.58
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,860.63,644.69
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,902.48,676.62
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,888.54,668.26
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,872.52,659.01
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,859.79,652.59
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,844.09,644.08
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,785.65,603.53
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,728.13,563.28
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,678.4,528.14
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,629.49,492.98
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,594.12,469.26
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,557.49,443.99
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,539.14,432.74
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,515.53,416.79
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,460.44,374.24
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,407.45,332.52
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,372.0,304.3
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,333.89,272.56
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,254.87,206.62
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,183.88,147.14
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,149.77,116.53
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,119.3,88.23
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,81.93,55.81
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,46.59,20.73
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,19.96,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,13.76,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,21.56,9.91
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,32.58,22.98
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,37.62,28.2
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,42.4,32.82
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,66.69,41.39
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,104.73,64.3
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,146.85,96.56
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,191.11,133.63
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,236.67,173.32
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,283.03,213.47
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,328.67,252.31
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,374.67,290.33
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,425.02,330.75
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,477.55,371.78
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,525.53,407.94
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,573.17,442.73
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,630.69,484.97
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,692.75,529.38
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,751.62,570.22
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,813.17,609.84
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,852.1,634.35
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,888.89,657.49
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,921.1,676.8
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,950.74,694.35
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,976.31,710.32
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,998.99,724.5
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,1016.75,734.88
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,1031.41,743.39
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,1041.4,750.27
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,1048.13,755.26
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,1050.54,757.67
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,1049.62,758.14
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,1043.37,755.8
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,1033.83,751.5
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,1019.03,743.92
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,1001.08,734.38
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,977.71,720.86
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,951.51,705.51
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,920.81,687.26
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,887.71,667.3
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,850.26,643.59
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,810.93,618.4
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,765.99,591.07
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,719.85,562.24
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,669.94,529.02
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,622.58,496.24
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,568.35,456.08
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,514.74,415.07
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,457.33,369.75
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,401.88,324.32
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,341.81,273.56
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,286.46,225.1
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,226.66,172.34
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,173.68,125.01
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,117.68,77.21
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,70.87,32.11
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,27.59,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,13.76,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,19.84,8.64
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,27.6,18.54
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,30.25,21.48
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,32.85,24.07
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,56.72,29.79
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,103.2,55.81
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,148.76,89.19
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,198.61,130.49
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,249.84,175.24
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,303.78,222.38
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,360.31,270.88
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,414.9,316.53
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,468.24,359.85
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,522.07,401.96
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,573.72,440.96
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,625.04,478.34
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,672.85,512.27
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,718.82,543.14
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,760.88,569.23
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,800.44,593.23
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,839.58,616.71
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,876.74,638.56
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,909.44,657.27
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,939.75,674.31
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,966.19,690.05
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,989.87,704.08
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,1008.27,715.01
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,1023.67,724.2
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,1036.51,732.34
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,1046.22,738.67
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,1050.68,741.91
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,1051.8,743.27
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,1045.64,739.91
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,1036.18,734.71
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,1022.51,727.8
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,1005.69,718.99
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,983.92,707.5
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,959.28,694.17
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,928.67,676.29
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,895.65,656.76
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,857.73,633.48
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,817.93,608.75
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,773.84,582.05
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,728.46,553.97
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,682.09,524.41
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,631.83,490.46
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,577.4,451.38
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,523.65,411.49
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,464.29,366.09
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,408.15,321.5
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,346.93,271.49
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,289.99,223.34
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,227.9,170.44
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,173.18,123.2
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,115.31,75.33
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,67.57,31.56
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,26.62,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,13.76,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,19.84,8.62
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,27.61,18.47
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,30.71,21.8
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,33.71,24.73
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,57.42,29.97
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,104.38,55.65
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,150.91,89.08
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,201.85,130.4
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,253.7,174.56
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,308.31,220.99
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,365.84,268.8
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,421.39,313.66
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,475.23,356.13
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,529.52,397.4
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,581.9,436.4
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,633.95,473.94
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,683.49,508.37
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,731.96,539.69
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,776.35,567.81
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,819.02,594.53
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,858.63,618.69
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,896.0,641.22
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,929.69,661.4
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,960.69,679.83
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,986.94,695.8
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,1010.21,710.01
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,1028.98,721.53
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,1044.54,731.2
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,1055.35,737.59
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,1062.81,742.09
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,1064.87,744.28
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,1063.52,744.56
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,1057.76,741.95
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,1048.64,737.44
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,1034.22,730.54
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,1016.61,721.73
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,993.95,709.52
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,968.38,695.49
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,937.7,678.01
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,904.5,658.83
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,867.28,636.21
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,828.06,612.08
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,784.16,586.12
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,738.92,558.73
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,689.73,527.27
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,639.91,494.34
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,587.48,457.04
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,532.68,416.73
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,474.5,372.66
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,418.18,328.28
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,357.43,278.81
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,301.35,231.33
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,239.16,178.16
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,183.91,130.13
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,125.17,81.16
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,76.36,36.09
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,30.21,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
