Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,12.78,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.14,7.66
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,28.92,19.43
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,32.82,23.57
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,36.56,27.21
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,55.1,30.59
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,97.94,51.78
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,146.77,86.25
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,197.45,126.71
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,249.17,170.43
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,303.95,216.81
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,361.3,264.45
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,417.01,309.49
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,471.37,352.31
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,526.33,393.96
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,579.51,433.25
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,632.5,471.08
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,681.99,504.66
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,730.43,535.24
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,775.91,562.92
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,819.8,589.16
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,860.04,612.82
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,898.04,634.81
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,932.32,654.41
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,963.94,672.25
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,990.91,687.04
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,1014.87,699.99
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,1033.78,710.79
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,1049.45,719.77
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,1059.85,725.59
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,1066.86,729.55
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,1070.0,732.4
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,1069.72,733.36
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,1064.47,731.11
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,1055.84,727.0
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,1041.41,720.36
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,1023.77,711.84
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,1001.55,700.08
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,976.38,686.54
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,946.59,669.94
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,914.26,651.68
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,877.33,629.83
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,838.35,606.48
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,793.69,580.23
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,747.68,552.66
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,698.63,522.15
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,651.97,492.52
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,597.38,454.65
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,543.17,415.82
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,484.83,373.06
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,428.31,329.94
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,367.19,281.68
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,310.7,235.23
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,248.61,183.7
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,193.15,136.54
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,134.23,87.95
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,85.91,46.13
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,35.84,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,10.81,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.74,6.47
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,28.96,19.41
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,35.19,25.63
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,41.01,31.16
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,59.38,38.52
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,86.08,55.43
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,110.7,80.49
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,122.32,96.19
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,153.7,121.03
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,187.03,147.17
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,238.73,185.75
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,304.04,235.98
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,371.52,288.38
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,455.79,353.29
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,474.07,366.99
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,484.25,374.03
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,446.52,343.33
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,392.97,299.56
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,411.56,312.48
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,429.48,324.27
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,450.5,338.75
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,471.76,353.28
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,478.33,358.53
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,484.88,363.99
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,476.32,355.94
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,462.28,344.07
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,453.89,337.86
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,444.94,331.24
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,465.4,346.34
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,485.82,361.19
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,487.87,362.77
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,489.56,364.27
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,445.74,332.97
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,401.62,301.33
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,502.53,379.61
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,585.65,442.57
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,784.35,587.26
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,950.39,696.16
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,920.45,676.3
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,888.15,657.22
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,851.08,634.33
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,816.34,612.84
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,771.97,585.94
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,726.51,557.83
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,676.27,525.19
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,625.79,490.62
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,572.11,451.85
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,520.52,413.35
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,461.6,367.89
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,404.96,322.71
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,344.95,273.56
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,289.06,226.19
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,223.23,170.29
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,166.16,121.43
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,104.08,70.35
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,55.21,30.0
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,23.47,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.93,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,8.85,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,10.77,1.17
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,13.65,6.19
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,17.72,10.18
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,21.22,13.52
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,25.09,16.05
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,28.95,19.38
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,41.04,29.69
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,53.14,39.84
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,81.1,63.12
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,108.3,85.24
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,132.05,104.06
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,156.1,122.79
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,175.37,137.41
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,195.0,152.16
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,212.86,165.3
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,231.0,178.49
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,264.1,203.25
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,299.8,229.57
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,391.71,297.99
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,488.05,367.17
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,640.57,480.76
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,810.74,599.83
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,871.42,636.89
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,932.73,675.07
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,960.01,691.85
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,984.58,707.38
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,1003.93,719.69
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,1020.34,730.29
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,1033.73,739.4
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,1044.05,746.74
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,1049.67,751.3
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,1051.98,753.96
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,1047.0,751.69
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,1038.74,747.54
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,1025.23,740.09
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,1008.56,730.77
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,986.92,718.63
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,962.39,704.68
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,932.69,687.21
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,900.46,668.02
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,863.41,645.11
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,824.42,620.71
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,781.81,594.68
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,737.77,567.21
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,693.41,538.66
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,644.81,506.14
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,591.05,466.96
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,537.6,426.82
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,480.22,382.69
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,424.51,338.2
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,364.49,288.78
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,308.85,241.17
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,247.71,188.27
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,192.98,139.96
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,134.65,90.31
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,86.77,47.86
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,36.27,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.91,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,12.78,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,19.82,6.62
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,28.14,18.77
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,31.18,22.2
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,34.15,25.16
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,54.95,31.05
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,99.27,52.4
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,146.27,85.33
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,197.99,127.33
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,251.0,173.3
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,310.37,224.72
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,365.38,272.11
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,421.96,319.38
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,476.93,363.96
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,532.41,407.24
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,586.44,448.22
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,640.11,487.54
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,689.79,522.97
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,738.11,555.3
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,783.62,583.5
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,827.11,609.87
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,868.1,635.51
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,906.85,659.48
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,941.34,680.57
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,973.18,699.91
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,999.91,716.68
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,1023.62,731.64
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,1043.75,743.48
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,1060.66,753.39
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,1072.79,761.63
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,1081.53,767.96
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,1085.33,770.68
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,1085.63,771.43
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,1080.98,769.3
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,1072.88,765.2
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,1059.34,758.7
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,1042.48,750.22
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,1020.42,738.0
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,995.3,723.88
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,965.34,706.62
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,932.67,687.54
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,895.98,665.15
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,857.13,641.15
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,813.27,614.78
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,767.88,586.88
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,718.3,554.6
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,667.87,521.14
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,612.55,481.86
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,557.45,441.02
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,501.09,397.89
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,443.9,352.48
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,369.29,292.02
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,303.02,236.59
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,200.42,153.2
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,114.44,84.51
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,103.46,70.69
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,83.85,45.85
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,36.05,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.9,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,11.8,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.55,4.86
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.15,16.16
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,31.15,22.2
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,36.68,27.5
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,56.12,39.64
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,72.61,55.75
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,88.06,68.95
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,100.56,79.58
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,133.42,106.02
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,167.45,132.9
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,192.93,152.52
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,222.8,175.44
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,263.91,206.76
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,307.37,239.36
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,353.14,273.36
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,399.56,307.35
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,473.0,363.45
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,559.9,428.24
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,647.05,492.31
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,744.69,561.94
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,820.13,611.15
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,898.48,661.4
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,932.68,682.09
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,964.33,701.57
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,991.88,719.08
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,1016.56,734.82
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,1035.36,746.92
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,1051.02,757.2
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,1062.5,764.61
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,1070.69,770.12
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,1073.54,773.1
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,1073.0,774.15
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,1068.58,772.25
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,1060.78,768.38
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,1048.18,761.61
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,1032.33,752.9
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,1010.8,740.77
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,986.24,726.74
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,956.87,709.55
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,924.8,690.52
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,886.98,666.99
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,847.13,641.9
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,803.83,616.28
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,758.93,588.93
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,709.98,557.44
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,660.13,524.53
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,608.52,486.96
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,554.19,446.03
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,495.05,399.8
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,437.58,353.18
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,376.35,302.0
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,318.57,251.85
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,256.3,197.0
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,199.83,146.45
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,138.95,94.11
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,89.18,49.79
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,37.66,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,8.68,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,11.8,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,20.11,5.88
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,30.14,20.32
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,35.03,25.5
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,38.62,29.09
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,53.92,32.34
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,95.25,52.57
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,138.75,82.9
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,190.02,124.5
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,240.25,168.15
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,293.87,215.27
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,346.43,261.27
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,401.15,307.9
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,458.01,355.1
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,512.63,399.18
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,565.72,440.71
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,618.82,480.92
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,668.35,517.46
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,717.11,551.7
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,763.28,582.09
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,807.93,611.01
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,847.42,636.47
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,884.79,660.34
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,919.11,681.42
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,950.86,700.67
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,978.03,717.38
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,1002.29,732.22
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,1021.61,743.78
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,1037.78,753.42
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,1048.74,761.04
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,1056.39,766.74
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,1059.68,769.08
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,1059.58,769.43
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,1055.08,767.89
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,1047.22,764.34
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,1034.03,756.93
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,1017.6,747.57
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,996.12,735.16
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,971.69,720.86
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,942.52,704.01
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,910.77,685.29
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,874.01,662.11
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,835.21,637.35
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,791.35,609.95
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,746.01,581.05
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,697.88,549.25
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,649.14,516.37
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,597.33,478.28
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,543.05,437.0
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,484.18,390.94
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,427.3,344.79
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,366.19,293.74
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,309.84,244.89
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,247.17,190.04
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,191.53,140.55
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,132.17,89.92
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,84.17,47.63
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,35.22,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,7.04,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,11.8,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,18.51,4.54
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,26.4,17.16
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,30.0,21.14
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,33.46,24.57
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,48.09,27.01
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,93.71,49.49
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,139.71,81.38
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,190.37,122.19
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,241.8,166.39
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,296.21,213.43
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,353.26,262.0
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,408.45,307.8
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,462.39,351.43
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,516.89,393.9
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,569.61,433.13
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,622.11,470.68
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,671.42,505.43
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,719.47,537.44
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,764.35,566.13
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,807.33,593.23
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,847.42,618.03
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,885.38,641.23
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,918.75,661.21
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,949.55,679.49
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,976.78,695.87
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,1001.08,710.45
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,1020.42,721.86
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,1036.61,731.44
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,1048.12,738.82
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,1056.33,744.32
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,1059.7,747.0
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,1059.7,747.77
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,1054.29,744.86
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,1045.52,740.05
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,1032.47,732.88
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,1016.2,723.82
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,994.32,711.47
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,969.47,697.3
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,940.49,680.62
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,908.93,662.21
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,872.39,640.04
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,833.81,616.36
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,790.58,590.56
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,745.85,563.27
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,698.07,532.78
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,649.47,501.13
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,598.67,465.05
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,545.18,425.73
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,487.38,382.18
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,431.21,338.23
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,370.68,289.34
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,313.59,241.42
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,252.63,189.51
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,197.3,141.38
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,137.95,91.53
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,89.32,48.93
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,37.19,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.91,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,11.8,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.07,3.19
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,23.59,14.6
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,26.95,18.27
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,32.98,23.92
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,47.41,26.28
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,91.07,46.09
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,137.6,77.88
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,188.5,118.53
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,240.01,162.59
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,297.81,212.04
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,352.31,258.3
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,408.27,304.32
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,462.54,347.78
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,517.31,390.03
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,570.17,429.03
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,622.66,466.25
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,672.49,501.17
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,721.25,533.31
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,767.27,561.88
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,811.62,588.94
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,851.2,613.05
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,888.5,635.52
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,921.56,655.16
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,951.92,673.04
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,979.02,689.27
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,1003.14,703.69
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,1022.72,715.38
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,1039.1,725.22
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,1050.76,732.06
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,1059.07,737.01
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,1061.5,739.27
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,1060.54,739.64
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,1055.66,737.25
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,1047.42,732.97
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,1033.88,725.59
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,1017.13,716.37
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,995.33,703.63
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,970.59,689.15
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,940.71,672.05
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,908.28,653.29
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,871.79,631.52
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,833.26,608.25
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,788.94,581.6
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,743.4,553.73
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,693.84,522.87
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,646.84,492.95
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,592.3,455.06
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,538.23,416.2
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,480.37,373.29
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,424.37,330.13
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,364.9,282.68
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,308.35,235.85
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,246.94,184.34
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,192.13,137.34
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,133.05,88.31
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,84.66,46.47
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,35.35,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.91,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,10.81,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.16,3.11
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,26.56,17.06
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,32.45,23.07
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,37.96,28.33
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,51.69,31.72
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,92.67,51.2
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,135.92,80.83
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,183.76,118.98
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,235.8,163.19
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,287.92,208.0
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,340.38,252.74
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,394.7,297.76
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,447.28,340.09
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,500.77,381.6
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,552.2,420.53
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,605.38,459.35
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,653.54,493.3
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,700.91,525.67
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,745.44,554.15
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,788.55,581.08
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,827.46,605.39
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,864.41,628.24
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,897.95,648.62
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,929.08,667.37
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,955.79,683.01
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,979.75,696.91
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,998.46,708.43
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,1014.17,718.21
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,1023.4,723.67
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,1029.44,727.35
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,1030.31,728.85
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,1028.03,728.56
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,1022.6,726.06
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,1014.07,721.77
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,999.99,714.29
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,982.98,705.08
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,961.14,693.0
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,936.61,679.25
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,912.33,665.63
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,880.51,647.02
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,843.47,624.25
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,804.69,600.15
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,761.34,573.34
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,716.89,545.38
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,667.99,513.49
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,620.3,480.44
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,566.66,441.97
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,513.77,402.94
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,456.29,359.45
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,400.95,316.12
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,342.29,268.75
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,287.53,223.01
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,227.93,172.78
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,174.97,127.32
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,119.33,80.86
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,74.68,42.04
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,31.0,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.93,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,6.88,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,17.26,1.99
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,28.6,18.79
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,38.98,28.87
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,48.86,38.06
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,63.88,44.17
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,101.94,64.02
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,142.61,92.04
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,187.86,127.44
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,233.96,165.82
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,283.75,207.77
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,333.6,249.53
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,385.92,292.29
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,436.93,332.94
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,489.34,373.32
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,539.28,411.0
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,589.65,447.89
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,634.64,479.82
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,677.89,509.68
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,716.66,534.85
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,752.77,557.55
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,791.38,583.09
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,828.69,607.33
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,860.57,627.19
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,890.58,645.79
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,916.22,661.27
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,939.64,675.36
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,958.82,687.63
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,975.53,698.45
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,985.7,705.69
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,993.15,711.41
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,994.85,712.7
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,993.77,712.42
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,986.86,709.84
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,977.23,705.68
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,961.98,697.1
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,944.23,687.04
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,920.11,673.3
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,893.82,658.15
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,862.32,639.59
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,829.15,619.47
