Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,790.29,594.29
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,750.33,568.05
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,706.09,539.92
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,658.82,509.02
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,609.48,474.78
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,560.67,440.13
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,507.07,401.29
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,455.03,362.53
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,398.42,319.08
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,344.51,276.48
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,288.48,230.94
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,236.46,187.52
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,182.89,142.09
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,131.41,98.12
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,86.4,60.06
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,47.37,26.23
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,20.26,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.97,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.95,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,10.13,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,17.37,9.21
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,27.38,18.71
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,34.69,25.58
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,40.34,28.24
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,46.36,34.33
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,56.53,42.9
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,66.7,51.33
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,93.66,73.54
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,120.66,95.35
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,124.33,97.81
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,127.79,100.12
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,135.28,105.69
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,142.76,111.19
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,165.29,128.64
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,188.13,146.08
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,201.64,156.1
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,215.32,166.2
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,230.93,177.82
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,246.73,189.5
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,255.83,196.01
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,264.92,202.51
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,263.41,200.95
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,261.79,199.39
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,252.78,192.41
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,243.64,185.39
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,267.11,203.05
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,290.69,220.56
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,313.39,237.4
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,336.17,254.22
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,338.15,255.63
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,340.04,257.11
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,357.82,270.27
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,369.61,278.93
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,486.55,369.82
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,599.64,454.32
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,804.99,603.43
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,976.91,715.49
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,948.15,695.3
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,916.8,675.9
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,879.38,653.01
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,839.9,628.57
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,796.61,602.06
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,751.88,574.14
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,705.84,544.2
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,655.66,510.57
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,601.01,471.48
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,546.86,431.45
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,487.29,385.88
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,429.71,340.25
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,369.06,290.87
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,311.41,242.24
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,247.75,187.96
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,191.08,138.71
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,130.13,87.76
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,80.81,45.03
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,33.7,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.91,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.98,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,4.33,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,7.71,0.93
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,11.57,4.65
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,15.43,8.27
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,18.32,10.2
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,21.22,12.71
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,23.64,14.74
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,26.06,16.73
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,35.25,24.43
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,44.44,32.02
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,51.71,37.9
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,58.98,43.72
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,87.32,66.77
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,115.29,89.08
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,152.46,118.36
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,190.0,147.34
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,204.0,157.63
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,218.16,168.07
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,229.72,176.38
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,241.37,184.72
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,251.74,192.21
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,262.15,199.71
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,276.89,210.46
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,291.71,221.21
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,301.25,228.05
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,310.81,234.95
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,326.28,246.27
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,341.78,257.58
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,365.64,275.02
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,385.46,289.4
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,405.28,304.03
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,425.09,318.64
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,566.05,423.02
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,706.16,521.45
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,850.54,626.61
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,977.39,710.52
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,977.69,709.17
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,978.31,709.76
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,949.01,692.12
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,917.0,673.04
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,880.54,650.93
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,841.96,627.24
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,799.34,600.42
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,755.16,572.25
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,706.62,541.38
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,657.3,509.33
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,602.57,470.71
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,550.61,432.37
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,492.78,388.41
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,436.56,344.08
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,375.38,294.43
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,317.61,245.68
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,255.39,192.43
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,200.46,144.24
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,140.84,93.67
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,91.55,49.68
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,38.2,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.91,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,8.85,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,15.48,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,23.06,14.0
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,26.88,18.28
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,33.37,24.43
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,42.78,25.64
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,85.93,43.24
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,133.09,74.83
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,184.76,116.01
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,236.81,160.58
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,295.25,210.73
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,349.68,257.17
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,405.67,303.38
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,460.77,347.4
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,516.44,390.06
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,569.59,429.3
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,622.47,466.79
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,673.23,501.26
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,722.87,532.72
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,769.24,560.91
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,813.88,587.56
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,853.93,611.03
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,891.73,632.86
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,926.72,652.75
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,959.07,670.87
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,986.28,686.46
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,1010.47,700.26
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,1030.08,711.24
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,1046.42,720.36
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,1057.53,728.56
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,1065.19,734.85
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,1066.39,736.38
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,1064.13,736.03
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,1059.38,734.89
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,1051.21,731.8
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,1037.15,725.09
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,1019.82,716.47
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,997.99,704.83
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,973.21,691.39
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,943.09,674.44
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,910.35,655.77
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,873.46,633.76
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,834.45,610.2
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,787.56,582.38
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,739.81,553.48
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,691.57,522.91
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,642.45,491.13
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,588.09,453.04
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,536.77,415.52
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,476.35,370.81
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,418.37,326.2
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,298.54,232.79
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,196.12,151.31
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,131.97,98.7
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,79.97,56.12
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,62.42,40.45
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,47.36,25.01
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,18.93,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.97,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.97,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,6.26,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,10.6,3.25
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,14.95,7.51
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,19.29,11.58
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,34.27,23.67
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,49.27,36.43
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,84.47,65.62
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,119.63,94.09
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,118.24,92.46
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,116.17,90.38
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,122.73,95.34
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,128.93,99.86
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,188.6,146.42
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,265.57,206.29
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,294.73,228.19
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,324.82,250.41
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,488.9,374.61
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,682.53,511.8
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,726.35,537.05
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,768.58,562.39
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,808.32,586.36
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,846.19,608.83
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,864.17,618.26
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,879.67,626.34
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,921.16,651.79
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,965.11,678.24
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,980.66,687.7
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,992.7,695.38
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,998.88,699.7
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,1007.71,705.81
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,1018.86,713.42
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,1032.04,722.34
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,1028.37,721.3
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,1021.38,718.48
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,1009.63,712.81
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,994.68,705.23
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,953.69,681.09
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,917.59,660.07
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,855.5,622.14
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,789.51,578.88
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,710.67,525.24
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,635.33,472.87
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,639.44,480.8
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,638.85,484.56
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,639.31,488.74
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,626.58,482.99
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,501.17,389.83
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,387.32,303.09
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,310.37,244.17
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,247.11,194.42
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,206.37,161.8
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,167.59,129.9
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,125.2,94.75
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,86.57,62.54
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,59.79,39.96
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,35.7,18.42
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,18.02,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.93,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,8.85,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,14.67,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,21.33,12.14
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,26.13,17.27
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,30.64,21.59
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,39.03,29.15
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,80.03,40.7
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,127.22,72.44
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,175.42,110.37
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,221.64,151.81
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,267.24,192.75
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,318.02,235.32
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,371.48,279.06
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,432.4,327.44
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,502.41,381.84
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,554.78,421.88
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,606.88,460.48
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,656.38,496.43
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,704.9,529.75
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,746.69,556.6
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,784.92,580.79
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,823.09,604.97
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,858.46,627.09
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,884.53,642.9
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,904.84,655.05
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,948.24,681.6
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,994.61,709.45
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,1014.5,720.57
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,1031.19,730.02
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,1042.74,736.51
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,1050.89,741.04
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,1053.65,743.09
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,1053.02,743.21
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,1048.85,741.35
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,1041.3,737.53
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,1022.7,727.47
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,1001.35,715.77
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,978.25,703.07
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,952.54,688.67
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,931.42,677.62
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,906.34,663.84
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,870.3,641.64
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,832.2,617.96
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,789.41,592.71
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,745.09,565.9
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,695.86,534.18
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,645.86,501.3
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,593.0,464.16
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,542.89,427.15
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,485.48,383.44
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,429.6,339.27
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,370.0,290.53
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,313.66,242.68
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,252.5,189.92
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,197.32,141.27
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,139.8,92.21
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,91.1,48.15
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,38.04,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.91,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,7.86,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.26,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,21.42,12.27
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,25.78,17.11
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,29.89,21.11
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,39.75,30.07
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,82.1,41.6
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,127.15,70.98
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,176.68,110.07
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,227.92,154.02
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,282.0,201.17
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,338.41,249.76
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,392.89,295.66
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,446.78,340.02
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,501.23,383.3
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,553.66,423.31
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,605.82,461.66
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,655.59,497.54
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,704.22,531.05
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,748.75,559.6
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,791.52,586.6
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,832.16,612.34
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,870.73,636.49
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,905.2,657.8
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,937.17,677.43
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,965.12,694.7
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,990.21,710.18
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,1010.41,721.93
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,1027.47,731.8
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,1039.35,739.39
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,1047.91,745.07
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,1051.64,747.89
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,1051.99,748.76
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,1047.38,746.0
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,1039.39,741.3
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,1026.1,733.43
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,1009.59,723.66
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,987.98,711.31
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,963.41,697.12
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,934.72,680.27
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,903.45,661.69
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,867.09,639.39
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,828.68,615.55
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,785.9,589.99
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,741.68,562.97
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,693.2,531.97
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,644.06,499.84
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,593.26,463.84
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,539.84,424.47
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,482.21,380.75
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,426.28,336.66
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,366.23,287.67
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,309.61,239.72
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,249.7,188.12
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,195.2,140.26
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,136.56,90.52
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,87.72,46.4
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,36.63,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.91,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,7.86,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,14.86,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,22.49,13.06
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,26.32,17.56
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,29.97,21.17
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,38.37,28.81
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,80.33,40.32
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,125.47,69.5
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,175.08,108.5
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,226.32,152.32
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,283.86,201.98
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,337.39,248.14
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,392.41,294.28
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,446.07,338.12
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,500.25,380.8
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,552.56,420.26
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,604.51,457.95
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,654.15,493.29
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,702.91,526.4
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,749.12,555.43
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,793.83,583.0
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,833.55,607.37
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,871.11,630.12
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,905.51,650.52
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,937.33,669.15
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,964.53,684.92
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,988.8,698.85
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,1009.1,710.34
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,1026.24,719.94
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,1038.15,726.58
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,1046.75,731.32
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,1049.97,733.65
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,1049.8,734.07
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,1045.19,732.63
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,1037.21,729.26
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,1024.41,722.36
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,1008.37,713.57
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,987.74,702.88
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,964.12,690.29
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,935.73,674.18
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,904.71,656.31
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,868.62,634.38
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,830.44,610.9
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,788.07,586.21
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,744.13,559.96
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,696.51,530.12
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,647.98,498.99
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,595.28,462.27
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,545.28,425.66
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,487.91,382.23
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,432.01,338.33
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,371.89,289.68
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,315.09,241.88
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,253.15,188.9
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,197.22,140.0
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,139.36,90.98
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,90.23,46.39
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,38.09,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,8.85,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,14.97,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,21.64,12.2
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,26.87,17.97
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,30.04,21.16
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,34.4,25.19
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,77.19,37.1
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,123.68,66.84
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,174.68,106.77
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,230.34,154.12
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,284.97,201.5
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,339.02,248.36
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,394.59,295.32
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,449.49,340.45
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,504.99,384.46
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,557.95,424.88
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,610.57,463.57
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,660.87,499.62
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,709.9,532.92
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,755.8,562.1
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,799.77,589.59
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,840.8,614.21
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,879.67,637.08
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,914.42,657.54
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,946.56,676.22
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,974.58,693.16
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,999.65,708.27
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,1020.19,719.76
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,1037.55,729.34
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,1050.18,737.58
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,1059.44,743.92
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,1062.76,746.77
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,1062.64,747.68
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,1058.54,747.02
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,1051.02,744.37
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,1038.1,738.32
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,1021.88,730.29
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,1001.03,719.64
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,977.13,707.03
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,948.32,690.78
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,916.8,672.67
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,880.24,650.2
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,841.54,626.14
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,798.76,601.27
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,754.4,574.78
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,705.24,543.53
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,655.19,510.93
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,601.53,473.27
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,548.1,433.75
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,492.57,391.2
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,436.02,346.27
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,375.79,296.73
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,318.87,248.05
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,256.45,193.74
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,200.12,143.7
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,141.26,93.21
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,91.18,46.95
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,38.48,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,6.88,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,13.55,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,20.78,11.44
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,26.47,17.69
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,30.14,21.33
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,33.38,24.39
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,75.94,36.7
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,122.63,66.5
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,173.78,106.52
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,229.0,153.41
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,283.32,200.42
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,337.44,247.09
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,393.15,293.75
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,447.82,338.35
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,503.04,381.76
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,556.01,421.57
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,608.73,459.63
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,659.4,494.82
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,708.73,527.14
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,754.12,555.26
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,797.45,581.62
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,838.81,606.69
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,878.03,630.11
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,912.66,651.38
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,944.7,670.96
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,972.64,687.63
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,997.64,702.51
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,1017.68,714.39
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,1034.53,724.42
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,1047.11,731.81
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,1056.34,737.31
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,1060.71,740.75
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,1061.64,742.28
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,1057.11,740.36
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,1049.17,736.54
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,1035.9,730.42
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,1019.38,722.37
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,997.74,710.68
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,973.12,697.17
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,943.29,679.49
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,910.87,660.15
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,874.32,638.2
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,835.69,614.7
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,791.86,589.19
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,746.64,562.23
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,696.69,530.28
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,646.28,497.4
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,595.09,461.25
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,541.35,421.96
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,482.19,377.56
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,425.01,333.01
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,363.16,283.17
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,306.3,235.57
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,244.11,182.83
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,188.78,135.0
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,129.13,85.28
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,79.68,40.89
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,33.22,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,4.91,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,14.24,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,24.09,13.92
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,32.25,22.64
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,39.17,29.24
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,43.27,33.09
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,81.18,45.91
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,122.48,72.08
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,168.82,107.57
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,215.51,148.13
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,261.09,188.18
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,306.38,227.96
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,346.39,261.96
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,380.71,290.1
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,408.59,311.56
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,444.33,337.67
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,478.46,361.68
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,525.71,395.79
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,575.17,430.84
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,583.63,434.38
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,586.02,433.74
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,623.94,459.33
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,662.32,484.47
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,713.99,519.06
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,768.91,554.99
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,774.74,556.77
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,779.91,558.64
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,749.89,536.52
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,716.74,512.56
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,775.14,553.22
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,833.52,592.18
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,880.21,625.36
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,920.87,654.68
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,897.69,639.77
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,871.47,623.74
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,843.03,606.25
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,813.64,587.9
