Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,787.33,571.57
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,760.03,554.42
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,699.89,514.74
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,647.91,480.0
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,631.76,471.35
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,612.7,460.19
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,627.38,474.43
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,629.07,479.09
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,620.18,475.65
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,600.92,464.46
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,549.92,427.78
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,498.24,389.78
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,441.65,347.03
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,387.36,304.54
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,328.82,257.32
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,274.4,211.89
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,215.38,162.11
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,163.38,117.65
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,108.79,72.46
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,64.72,33.13
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,26.88,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,2.95,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,15.73,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,22.44,12.37
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,31.44,21.84
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,40.24,30.11
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,44.51,34.14
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,68.64,46.43
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,103.11,74.71
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,136.98,104.06
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,180.43,134.78
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,240.34,179.62
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,281.98,213.13
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,325.5,247.69
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,379.08,288.69
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,446.58,339.93
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,503.9,383.48
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,570.22,432.75
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,617.14,465.91
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,664.04,498.16
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,707.03,526.81
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,748.38,552.93
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,786.78,576.8
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,823.49,599.34
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,856.15,618.3
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,886.66,635.72
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,904.99,646.44
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,916.83,653.27
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,935.37,664.43
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,951.34,673.94
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,972.99,687.43
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,997.85,702.86
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,997.04,702.51
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,993.13,700.66
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,994.91,702.05
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,993.26,701.37
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,981.26,695.36
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,966.21,687.6
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,945.86,676.23
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,922.75,663.17
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,894.07,646.39
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,862.97,628.02
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,827.71,606.56
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,790.63,583.72
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,752.21,560.95
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,708.47,534.11
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,660.32,503.28
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,611.74,470.89
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,558.93,433.42
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,506.8,395.23
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,451.07,353.03
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,396.43,310.23
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,337.47,262.78
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,282.54,216.98
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,223.25,166.96
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,170.81,121.97
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,115.34,76.0
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,68.86,34.11
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,27.05,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,4.91,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,16.22,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,22.09,11.89
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,28.2,18.99
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,33.93,24.52
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,36.27,26.82
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,72.61,38.29
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,114.9,64.6
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,164.91,103.1
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,212.72,143.33
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,263.83,187.3
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,315.29,231.56
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,368.87,276.47
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,421.27,319.46
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,477.28,363.64
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,528.52,402.61
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,579.83,440.24
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,628.31,475.31
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,676.06,508.88
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,682.85,509.67
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,676.62,501.06
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,744.45,550.37
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,818.48,599.3
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,862.6,626.53
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,908.47,654.92
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,931.61,669.24
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,951.25,681.64
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,966.02,690.47
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,977.43,697.3
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,999.26,711.82
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,1018.16,724.45
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,1021.91,727.0
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,1022.38,727.81
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,1018.55,726.24
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,1011.45,722.79
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,999.15,716.96
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,983.74,709.24
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,962.8,697.76
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,938.98,684.47
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,910.67,667.46
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,879.9,648.83
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,843.62,626.45
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,805.39,602.59
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,762.89,577.77
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,719.07,551.47
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,674.96,523.42
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,626.77,491.57
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,573.38,453.04
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,520.5,413.64
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,463.58,369.61
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,408.5,325.47
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,349.98,277.19
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,294.34,229.64
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,234.03,177.38
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,180.33,130.03
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,123.69,81.88
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,76.13,37.14
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,29.64,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,4.91,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,15.24,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,20.25,10.33
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,24.2,15.6
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,30.52,21.64
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,33.07,24.11
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,71.9,35.74
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,116.94,63.3
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,166.87,101.81
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,217.83,145.17
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,275.37,194.87
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,329.4,241.72
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,385.24,288.88
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,440.34,334.27
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,496.11,378.58
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,549.31,419.19
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,602.38,458.18
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,652.74,493.94
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,701.82,527.14
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,747.74,556.31
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,791.73,583.79
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,833.46,609.66
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,873.12,633.92
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,908.32,655.11
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,940.96,674.57
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,969.03,692.01
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,994.17,707.68
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,1014.84,720.48
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,1032.32,731.43
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,1044.61,739.02
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,1053.52,744.69
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,1057.03,748.06
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,1057.11,749.48
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,1052.18,747.43
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,1043.85,743.43
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,1030.67,737.35
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,1014.23,729.29
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,993.19,717.9
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,969.14,704.63
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,939.79,687.77
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,907.78,669.12
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,871.27,646.72
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,832.66,622.75
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,789.1,596.74
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,744.06,569.21
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,695.64,537.85
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,646.48,505.37
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,594.77,468.64
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,540.37,428.41
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,482.35,383.64
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,426.11,338.62
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,364.87,288.18
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,307.29,238.97
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,245.87,185.71
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,190.2,136.52
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,130.44,85.72
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,80.24,37.9
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,31.56,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,15.73,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,20.38,10.18
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,24.76,16.05
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,28.92,20.17
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,33.63,24.58
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,71.29,35.29
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,116.9,62.81
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,167.46,101.51
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,219.92,145.88
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,278.96,196.6
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,333.47,243.62
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,389.74,290.85
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,444.97,336.01
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,500.84,380.03
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,554.54,420.48
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,607.99,459.14
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,658.78,495.34
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,708.39,529.17
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,754.83,558.35
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,799.44,585.91
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,840.98,611.32
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,880.35,635.07
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,916.06,656.41
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,949.15,675.98
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,977.61,693.12
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,1003.08,708.44
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,1023.52,720.7
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,1040.72,731.09
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,1053.17,738.27
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,1062.2,743.52
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,1065.78,746.33
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,1065.9,747.19
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,1061.47,745.05
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,1053.58,740.96
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,1041.33,733.52
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,1025.77,724.2
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,1004.0,712.25
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,979.19,698.46
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,950.18,682.01
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,918.51,663.81
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,881.56,641.7
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,842.44,618.01
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,799.38,592.15
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,754.78,564.87
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,705.11,533.79
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,654.75,501.56
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,602.8,464.99
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,548.15,425.09
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,488.23,380.55
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,430.13,335.57
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,368.54,285.98
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,310.66,237.54
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,248.12,184.49
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,191.51,135.53
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,131.01,85.06
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,80.11,36.54
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,31.64,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,15.73,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,20.51,9.96
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,25.33,16.46
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,29.88,20.95
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,35.1,25.81
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,71.29,36.06
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,116.14,62.7
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,166.02,100.57
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,217.89,144.23
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,272.91,191.65
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,330.91,241.27
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,387.26,288.46
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,442.44,333.6
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,498.29,377.66
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,552.51,418.99
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,606.61,458.77
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,656.75,494.1
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,705.68,527.19
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,752.02,556.33
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,796.49,583.81
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,838.06,608.67
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,877.52,631.82
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,912.91,652.92
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,945.72,672.29
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,973.96,688.29
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,999.25,702.44
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,1020.57,715.08
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,1038.69,725.86
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,1049.65,732.84
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,1057.18,737.93
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,1060.3,739.61
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,1060.01,739.39
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,1055.2,736.74
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,1046.98,732.2
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,1033.97,725.89
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,1017.73,717.68
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,996.39,705.98
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,972.08,692.49
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,942.57,675.85
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,910.49,657.51
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,872.79,634.9
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,833.03,610.76
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,789.22,585.01
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,744.06,557.87
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,696.88,528.43
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,645.61,495.16
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,590.14,455.89
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,535.25,415.8
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,476.18,371.83
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,419.19,327.68
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,357.55,278.04
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,299.03,229.22
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,235.73,175.82
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,179.72,127.71
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,120.22,78.37
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,70.36,31.05
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,27.49,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,15.24,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,22.68,11.22
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,28.75,19.38
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,34.46,24.98
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,38.88,29.18
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,71.8,39.93
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,114.0,64.68
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,163.39,101.26
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,215.41,144.29
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,268.87,189.79
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,322.55,235.85
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,378.35,282.51
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,432.52,326.84
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,490.25,372.23
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,542.77,411.96
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,595.3,450.24
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,645.92,486.16
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,695.49,520.23
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,740.73,548.28
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,784.26,574.28
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,824.26,598.62
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,862.23,621.42
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,876.37,628.89
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,883.6,632.33
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,876.71,625.83
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,863.53,613.97
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,887.76,630.29
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,910.77,645.35
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,937.0,664.61
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,963.24,683.81
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,1000.54,708.56
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,1033.42,729.63
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,1037.09,731.51
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,1036.98,731.52
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,1024.06,724.63
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,1007.93,715.98
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,986.77,704.41
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,962.67,691.05
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,932.96,674.1
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,900.73,655.46
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,863.91,633.2
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,825.06,609.43
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,781.26,583.52
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,736.17,556.25
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,689.18,526.83
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,638.12,493.39
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,582.31,454.0
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,527.24,413.77
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,468.14,369.09
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,412.35,325.24
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,350.11,274.81
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,292.2,226.14
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,229.8,172.88
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,174.75,125.17
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,116.03,76.16
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,66.69,28.39
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,26.18,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,13.76,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,21.73,10.09
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,35.17,24.89
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,48.18,37.07
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,55.14,43.59
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,85.79,56.56
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,124.37,80.56
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,168.87,113.22
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,213.32,148.64
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,262.18,188.59
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,310.89,228.64
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,363.18,270.75
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,413.81,310.77
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,466.49,351.07
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,515.74,387.19
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,565.6,422.42
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,609.04,452.83
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,650.4,480.96
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,705.41,518.33
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,761.94,553.89
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,801.67,578.55
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,839.59,602.03
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,873.82,623.0
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,905.77,642.44
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,932.09,659.32
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,955.71,674.61
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,975.62,686.76
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,992.61,697.2
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,1003.67,704.93
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,1011.65,710.94
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,1015.03,714.27
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,1015.27,715.82
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,1010.37,713.88
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,1002.37,710.18
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,988.82,703.01
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,972.32,694.1
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,950.51,681.63
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,931.52,671.02
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,901.59,653.37
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,869.4,634.28
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,832.36,611.64
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,793.58,587.66
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,749.82,560.84
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,704.98,532.87
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,657.73,502.25
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,608.4,468.16
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,553.62,428.71
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,499.81,388.89
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,442.19,345.48
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,387.03,302.47
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,326.14,253.66
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,269.7,206.92
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,210.48,157.38
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,157.65,112.6
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,104.13,68.32
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,58.07,23.19
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,23.08,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,14.25,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,21.15,9.15
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,31.87,21.89
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,42.06,31.51
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,48.96,37.92
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,77.76,48.37
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,114.99,70.29
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,158.18,101.97
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,203.56,138.88
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,252.97,180.14
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,301.86,221.26
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,353.48,263.74
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,404.21,304.64
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,456.37,345.33
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,507.59,383.75
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,557.05,419.62
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,605.27,454.16
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,653.56,487.79
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,698.17,517.89
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,742.01,545.29
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,780.94,569.71
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,818.12,592.81
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,851.24,613.1
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,882.11,631.88
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,908.28,648.25
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,931.87,663.04
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,951.83,675.48
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,968.98,686.25
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,981.24,694.75
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,990.52,701.57
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,995.25,705.68
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,996.84,708.0
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,992.82,706.41
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,985.66,703.02
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,972.9,696.36
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,957.12,687.91
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,936.5,676.57
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,913.12,663.48
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,884.84,646.6
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,854.21,628.15
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,817.86,605.62
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,783.99,584.61
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,741.17,558.42
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,697.22,531.04
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,648.61,499.05
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,599.74,465.32
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,546.49,426.81
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,495.41,388.74
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,438.17,344.95
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,383.29,301.53
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,323.96,253.21
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,269.03,207.01
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,209.63,156.66
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,157.36,111.81
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,103.73,67.22
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,57.6,20.92
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,22.76,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,14.25,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,21.21,8.56
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,29.88,20.03
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,38.13,27.92
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,51.35,39.87
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,81.44,57.1
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,109.85,74.16
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,149.94,103.02
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,191.14,134.41
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,239.98,173.19
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,289.73,212.68
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,350.09,260.69
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,397.97,299.95
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,444.45,336.77
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,495.84,375.64
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,550.59,415.6
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,583.27,438.29
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,611.31,456.9
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,670.59,499.24
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,734.87,542.77
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,771.14,565.46
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,805.0,586.69
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,840.54,609.51
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,874.47,631.15
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,900.06,646.48
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,926.3,662.25
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,946.5,675.01
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,963.97,686.17
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,978.09,695.61
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,989.31,703.36
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,996.49,708.02
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,1000.49,710.85
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,996.91,709.38
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,990.16,706.11
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,978.23,699.03
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,963.23,690.15
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,942.36,678.47
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,918.69,665.06
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,890.44,648.04
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,859.75,629.41
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,823.88,607.41
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,786.17,584.01
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,748.08,560.7
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,704.57,533.31
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,656.41,502.58
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,607.74,470.15
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,555.3,432.42
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,503.46,393.98
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,445.56,349.89
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,390.87,306.71
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,331.53,258.51
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,276.31,212.05
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,216.3,161.05
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,163.51,115.54
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,107.83,69.18
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,60.25,19.79
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,23.55,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,13.27,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,20.21,7.27
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,25.94,16.66
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,31.32,22.02
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,34.2,24.84
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,61.74,32.55
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,104.11,56.76
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,151.69,91.92
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,201.92,133.39
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,252.89,176.85
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,304.27,221.0
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,357.68,265.91
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,410.13,308.75
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,466.11,352.62
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,517.4,391.87
