Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,568.75,429.86
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,617.11,464.71
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,664.64,497.97
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,709.12,526.43
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,752.06,552.73
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,792.11,577.61
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,830.29,601.03
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,864.29,621.68
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,895.91,640.72
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,923.12,657.17
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,947.62,671.94
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,967.87,684.11
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,985.13,694.51
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,997.84,702.75
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,1007.4,709.19
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,1012.23,712.86
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,1013.78,714.67
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,1009.58,712.59
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,1002.11,708.67
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,989.42,702.51
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,973.61,694.47
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,952.33,682.61
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,928.18,668.98
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,899.5,652.54
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,868.36,634.43
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,832.24,612.29
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,794.18,588.69
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,751.64,563.32
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,707.85,536.61
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,662.85,508.05
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,613.79,475.55
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,560.47,437.2
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,507.81,398.13
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,449.68,354.07
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,393.69,309.94
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,334.28,261.46
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,278.1,213.95
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,217.92,162.42
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,164.96,116.44
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,108.07,69.0
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,59.76,17.25
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,21.87,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,12.78,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,18.33,5.4
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,23.25,14.35
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,27.9,19.04
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,30.99,22.03
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,61.96,32.2
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,105.09,56.15
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,153.41,91.8
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,202.31,132.47
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,254.57,177.41
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,307.61,223.22
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,365.69,271.84
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,418.91,315.52
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,472.95,358.3
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,525.7,398.33
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,578.34,436.71
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,628.14,472.51
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,677.12,506.66
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,722.66,535.51
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,766.73,562.86
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,808.03,587.82
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,847.15,611.02
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,881.24,631.45
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,912.68,650.11
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,940.38,667.27
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,965.19,682.67
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,985.62,695.27
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,1002.9,706.04
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,1014.52,713.85
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,1022.84,719.8
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,1025.86,722.5
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,1025.55,723.31
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,1021.84,721.42
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,1014.83,717.65
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,1002.06,711.28
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,986.12,703.03
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,965.24,691.47
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,941.5,678.13
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,903.41,655.64
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,869.21,635.62
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,835.35,614.95
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,798.96,592.42
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,756.15,566.97
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,711.89,540.02
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,662.88,508.36
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,613.43,474.81
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,551.48,430.56
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,492.92,387.36
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,432.09,340.9
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,374.53,295.39
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,318.31,249.38
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,265.5,204.59
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,204.22,152.64
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,150.94,107.06
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,100.51,64.31
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,55.8,13.15
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,20.43,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,12.78,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.5,5.2
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,25.75,16.42
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,31.6,22.28
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,34.02,24.72
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,59.68,31.33
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,104.62,56.68
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,152.19,91.42
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,201.88,132.53
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,255.28,178.25
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,307.72,223.66
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,365.56,272.39
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,419.5,317.0
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,474.32,360.8
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,526.82,401.42
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,579.38,440.7
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,629.21,476.93
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,677.9,511.26
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,723.48,540.34
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,767.31,567.49
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,807.85,593.04
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,846.39,617.04
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,881.52,638.77
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,914.17,658.81
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,942.33,676.44
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,967.64,692.31
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,988.54,704.76
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,1006.33,715.35
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,1018.53,723.55
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,1027.41,729.85
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,1031.47,732.59
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,1032.16,733.41
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,1027.91,731.45
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,1020.31,727.56
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,1008.38,721.1
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,993.19,712.72
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,972.93,701.35
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,949.68,688.12
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,921.18,671.65
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,890.05,653.41
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,853.03,630.64
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,813.97,606.36
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,771.92,581.0
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,728.39,554.17
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,678.93,522.03
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,628.76,488.74
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,578.09,452.31
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,524.72,412.69
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,466.49,368.15
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,410.18,323.41
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,348.7,272.94
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,292.22,224.74
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,229.62,170.78
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,174.26,122.34
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,113.75,71.49
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,62.09,11.13
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,22.39,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,10.32,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,16.61,2.69
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,21.19,12.48
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,27.83,18.93
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,29.57,20.73
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,55.21,26.44
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,100.81,50.97
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,151.33,87.93
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,205.81,133.03
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,259.76,179.4
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,313.92,226.41
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,369.77,273.88
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,424.8,319.39
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,480.47,363.79
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,533.77,404.55
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,586.87,443.56
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,637.72,480.66
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,687.34,515.8
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,733.52,545.27
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,777.77,573.02
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,818.94,598.17
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,857.98,621.6
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,893.54,643.16
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,926.48,662.93
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,954.74,680.2
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,980.05,695.65
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,1001.37,708.09
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,1019.5,718.62
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,1031.82,726.68
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,1040.78,732.84
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,1034.56,729.22
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,1024.77,723.68
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,1031.67,729.61
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,1034.48,732.93
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,1015.9,722.55
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,994.57,710.71
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,972.68,699.09
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,947.84,685.56
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,923.21,672.0
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,895.43,656.31
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,861.51,635.61
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,825.0,613.06
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,781.09,587.11
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,735.73,559.68
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,685.28,527.53
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,637.5,496.35
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,582.18,456.79
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,527.44,416.31
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,463.63,367.24
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,403.04,318.97
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,341.4,268.26
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,283.04,218.54
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,214.38,160.28
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,155.87,110.41
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,98.54,62.37
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,48.81,4.43
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,17.99,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,10.81,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,17.75,2.08
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,24.59,15.3
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,30.96,21.67
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,35.13,25.68
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,59.61,32.65
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,101.57,55.08
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,149.05,89.39
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,201.45,132.31
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,254.89,177.67
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,307.63,222.93
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,362.67,269.13
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,416.81,313.48
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,474.64,358.99
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,527.75,399.27
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,581.0,438.16
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,632.33,474.81
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,682.9,509.81
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,729.41,539.21
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,774.44,566.37
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,816.04,591.85
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,855.66,615.79
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,891.9,637.24
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,925.67,656.98
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,954.03,674.3
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,979.53,689.9
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,1000.6,703.65
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,1018.55,715.59
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,1030.88,723.15
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,1039.87,728.83
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,1043.53,732.38
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,1043.8,734.04
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,1039.14,733.09
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,1031.12,730.22
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,1017.35,723.27
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,1000.41,714.46
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,978.91,703.94
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,954.51,691.53
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,924.54,674.67
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,892.08,656.09
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,854.66,633.05
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,815.3,608.54
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,774.66,584.78
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,728.45,556.66
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,677.99,524.11
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,627.09,489.71
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,571.53,449.88
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,516.61,409.16
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,456.82,363.41
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,400.47,318.5
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,338.37,267.25
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,280.52,217.73
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,218.54,163.95
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,163.99,116.02
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,105.32,66.11
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,54.63,0.56
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,19.84,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,10.81,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,17.91,0.73
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,24.75,15.41
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,31.11,21.87
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,34.84,25.53
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,58.08,31.86
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,101.12,55.02
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,149.26,90.2
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,202.32,134.19
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,256.08,180.5
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,309.34,226.89
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,364.66,274.09
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,418.34,319.0
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,473.04,363.28
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,526.66,404.94
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,582.13,446.37
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,632.76,483.52
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,682.93,519.29
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,730.74,551.42
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,777.5,581.42
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,819.33,607.49
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,859.17,631.93
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,895.13,654.2
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,928.59,674.75
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,957.11,692.02
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,982.75,707.46
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,1003.48,720.43
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,1021.05,731.52
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,1035.34,740.35
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,1046.33,747.24
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,1051.93,751.83
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,1054.08,754.46
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,1050.27,752.77
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,1042.99,749.09
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,1030.85,742.63
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,1015.38,734.21
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,994.11,722.32
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,969.71,708.49
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,940.96,691.82
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,909.42,673.26
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,871.53,649.85
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,831.53,624.84
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,788.69,598.39
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,744.23,570.41
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,694.47,538.6
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,644.04,505.5
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,590.89,466.8
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,535.17,424.96
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,473.97,377.94
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,415.02,330.76
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,350.78,277.49
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,292.3,227.07
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,227.16,170.52
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,170.13,120.32
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,108.36,67.64
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,55.59,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,20.39,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,10.81,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,17.38,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,27.87,18.0
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,37.84,27.82
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,45.71,35.25
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,68.98,44.01
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,109.04,66.28
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,155.01,99.54
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,202.23,137.88
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,253.75,181.31
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,305.26,225.17
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,359.64,270.58
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,413.33,314.31
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,468.55,357.7
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,523.04,398.92
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,575.62,437.29
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,623.34,471.32
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,669.29,503.06
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,709.88,529.62
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,748.98,554.37
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,789.67,580.86
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,828.92,605.07
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,862.63,624.82
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,895.14,643.66
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,922.35,660.32
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,947.15,675.52
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,967.04,687.81
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,984.24,698.54
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,1003.36,709.98
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,1019.75,719.74
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,1033.54,728.91
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,1037.95,732.47
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,1033.1,731.14
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,1025.05,728.02
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,1011.36,720.55
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,1000.69,715.12
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,977.91,703.42
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,952.32,689.97
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,922.25,672.85
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,889.79,654.08
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,850.73,630.04
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,809.94,604.65
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,764.73,577.6
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,718.34,549.16
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,670.1,517.51
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,619.18,482.13
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,562.4,441.52
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,506.6,400.23
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,446.27,354.01
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,388.41,308.04
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,326.98,257.64
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,269.7,208.93
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,203.61,152.69
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,146.46,103.75
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,92.49,57.55
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,45.2,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,16.88,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,10.32,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,16.59,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,24.06,14.64
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,30.45,21.26
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,41.38,31.35
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,64.16,41.77
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,101.5,63.07
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,144.14,93.86
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,186.17,130.75
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,223.9,164.59
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,261.92,198.62
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,288.64,221.87
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,339.02,260.57
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,395.25,303.08
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,450.42,344.75
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,515.53,393.15
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,578.43,439.05
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,649.51,489.62
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,679.71,508.67
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,705.32,524.31
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,731.19,539.6
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,752.62,551.5
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,828.34,603.97
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,905.22,651.64
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,935.98,670.33
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,964.46,688.15
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,940.72,673.25
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,902.78,647.0
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,888.91,638.35
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,871.81,627.3
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,841.04,606.91
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,802.55,581.41
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,801.04,582.32
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,797.81,581.75
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,831.84,607.36
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,856.07,626.25
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,849.24,623.83
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,838.93,619.5
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,829.13,615.86
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,813.14,608.08
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,789.25,593.42
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,761.13,575.86
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,726.11,554.75
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,688.45,531.44
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,636.92,496.28
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,585.31,459.86
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,509.28,403.66
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,438.84,350.16
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,397.38,318.34
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,354.25,283.45
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,294.56,233.97
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,239.72,187.11
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,187.73,141.48
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,141.07,99.99
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,81.26,49.89
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,30.85,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,11.69,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,9.83,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.32,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,22.29,13.03
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,27.86,18.93
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,31.77,22.75
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,51.8,28.1
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,97.49,52.07
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,145.62,86.35
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,195.94,127.79
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,249.84,174.13
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,302.3,220.33
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,354.89,265.61
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,410.33,311.24
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,471.37,359.59
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,524.92,401.27
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,578.54,441.66
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,629.69,478.03
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,680.14,512.59
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,727.62,543.1
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,773.78,571.61
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,815.64,596.95
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,855.47,620.65
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,885.31,637.69
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,911.19,652.21
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,946.77,673.68
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,980.44,693.71
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,1001.39,704.97
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,1019.12,714.42
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,1030.73,721.96
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,1038.88,727.57
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,1041.64,729.9
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,1040.96,730.3
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,1033.44,727.38
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,1022.66,722.58
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,1011.95,717.03
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,997.77,709.39
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,976.53,698.7
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,952.33,686.14
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,922.0,668.92
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,889.14,649.98
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,851.71,627.12
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,812.29,602.75
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,767.17,576.14
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,724.63,550.75
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,672.43,516.92
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,620.1,481.39
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,563.12,440.75
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,507.15,399.39
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,447.5,353.74
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,389.46,307.62
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,325.41,255.2
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,266.53,205.28
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,202.31,150.49
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,146.9,102.84
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,87.14,52.31
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,32.11,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,9.34,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.43,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,24.39,14.67
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,32.67,23.15
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,37.61,27.95
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,56.08,33.46
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,97.2,54.44
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,144.22,87.69
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,192.91,127.27
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,245.55,172.0
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,300.07,218.65
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,354.28,264.29
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,408.28,308.53
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,463.46,352.08
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,516.34,392.37
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,569.44,431.29
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,616.22,464.61
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,660.78,495.32
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,660.92,490.88
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,646.09,475.8
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,675.02,494.54
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,701.58,510.87
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,784.0,569.3
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,872.1,627.17
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,916.23,653.71
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,956.01,677.85
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,976.21,689.77
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,993.47,700.18
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,1006.22,707.75
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,1015.87,713.55
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,1020.83,717.38
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,1022.55,719.38
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,1017.05,716.81
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,1008.32,712.45
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,994.92,706.15
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,978.44,697.99
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,956.6,686.0
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,931.97,672.3
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,907.07,658.52
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,874.38,639.6
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,836.07,616.15
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,795.99,591.33
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,750.89,564.74
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,704.56,536.72
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,654.64,504.94
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,604.39,470.47
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,550.26,431.92
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,495.43,391.46
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,436.34,346.07
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,379.79,300.95
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,317.53,249.88
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,259.92,200.85
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,195.88,146.06
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,140.71,98.57
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,83.87,49.6
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,31.62,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.86,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
