Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,5,15,21.0,2.5,0.9,10.95,2.5,0.0,0.0
2018,8,21,5,30,42.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,8,21,5,45,120.0,13.5,0.9,11.45,22.5,13.27,0.0
2018,8,21,6,0,198.0,22.0,0.9,11.7,40.0,16.06,7.6
2018,8,21,6,15,136.0,25.5,0.9,12.05,41.5,18.63,10.84
2018,8,21,6,30,74.0,29.0,0.9,12.4,43.0,24.02,15.94
2018,8,21,6,45,37.0,42.0,0.85,12.8,49.0,39.91,27.68
2018,8,21,7,0,0.0,55.0,0.8,13.2,55.0,53.14,40.01
2018,8,21,7,15,0.0,57.5,0.8,13.7,57.5,55.56,41.91
2018,8,21,7,30,0.0,60.0,0.8,14.2,60.0,57.98,43.74
2018,8,21,7,45,0.0,72.5,0.75,14.65,72.5,70.09,53.66
2018,8,21,8,0,0.0,85.0,0.7,15.1,85.0,82.2,63.38
2018,8,21,8,15,71.0,103.0,0.65,15.65,143.5,124.75,97.17
2018,8,21,8,30,142.0,121.0,0.6,16.2,202.0,175.49,137.71
2018,8,21,8,45,89.0,142.0,0.6,16.7,194.0,178.93,140.17
2018,8,21,9,0,36.0,163.0,0.6,17.2,186.0,175.77,136.81
2018,8,21,9,15,28.0,199.5,0.6,17.7,218.0,207.93,161.26
2018,8,21,9,30,20.0,236.0,0.6,18.2,250.0,239.8,184.74
2018,8,21,9,45,75.0,291.0,0.6,18.65,349.0,331.31,253.97
2018,8,21,10,0,130.0,346.0,0.6,19.1,448.0,429.31,325.17
2018,8,21,10,15,365.0,300.0,0.65,19.5,600.5,574.31,432.58
2018,8,21,10,30,600.0,254.0,0.7,19.9,753.0,733.54,544.47
2018,8,21,10,45,732.0,202.0,0.75,20.25,826.5,814.6,598.8
2018,8,21,11,0,864.0,150.0,0.8,20.6,900.0,898.92,651.72
2018,8,21,11,15,867.0,151.0,0.8,20.9,914.5,927.06,667.17
2018,8,21,11,30,870.0,152.0,0.8,21.2,929.0,952.41,681.56
2018,8,21,11,45,870.5,153.0,0.85,21.45,935.5,972.51,693.8
2018,8,21,12,0,871.0,154.0,0.9,21.7,942.0,989.5,704.24
2018,8,21,12,15,866.5,156.5,0.95,21.75,939.5,1000.04,711.36
2018,8,21,12,30,862.0,159.0,1.0,21.8,937.0,1007.26,716.62
2018,8,21,12,45,854.5,162.0,1.05,21.9,926.5,1008.76,718.36
2018,8,21,13,0,847.0,165.0,1.1,22.0,916.0,1006.93,718.22
2018,8,21,13,15,842.5,163.5,1.1,21.9,899.0,1000.06,714.72
2018,8,21,13,30,838.0,162.0,1.1,21.8,882.0,989.94,709.37
2018,8,21,13,45,831.5,160.0,1.15,21.75,857.5,974.21,701.38
2018,8,21,14,0,825.0,158.0,1.2,21.7,833.0,955.45,691.54
2018,8,21,14,15,814.5,156.0,1.2,21.45,801.0,930.07,677.19
2018,8,21,14,30,804.0,154.0,1.2,21.2,769.0,902.06,661.17
2018,8,21,14,45,790.0,151.0,1.2,20.95,730.5,867.47,640.76
2018,8,21,15,0,776.0,148.0,1.2,20.7,692.0,834.11,621.03
2018,8,21,15,15,759.5,144.0,1.2,20.7,649.0,792.51,594.94
2018,8,21,15,30,743.0,140.0,1.2,20.7,606.0,749.5,567.64
2018,8,21,15,45,719.5,135.0,1.25,19.95,558.0,698.99,536.66
2018,8,21,16,0,696.0,130.0,1.3,19.2,510.0,648.16,503.34
2018,8,21,16,15,662.5,125.5,1.3,18.6,459.0,591.18,463.58
2018,8,21,16,30,629.0,121.0,1.3,18.0,408.0,535.34,423.39
2018,8,21,16,45,587.0,114.0,1.3,17.45,356.0,473.45,377.13
2018,8,21,17,0,545.0,107.0,1.3,16.9,304.0,414.21,331.31
2018,8,21,17,15,489.5,97.0,1.3,16.25,252.5,346.93,277.7
2018,8,21,17,30,434.0,87.0,1.3,15.6,201.0,286.94,228.09
2018,8,21,17,45,360.5,73.0,1.3,14.95,153.0,221.29,172.76
2018,8,21,18,0,287.0,59.0,1.3,14.3,105.0,163.43,123.04
2018,8,21,18,15,199.5,40.5,1.25,13.9,67.0,105.03,73.0
2018,8,21,18,30,112.0,22.0,1.2,13.5,29.0,51.55,15.46
2018,8,21,18,45,56.0,11.0,1.15,13.1,14.5,18.92,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.0,10.6,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.9,11.1,1.0,0.0,0.0
2018,8,22,5,45,0.0,7.0,0.8,11.6,7.0,6.88,0.0
2018,8,22,6,0,0.0,13.0,0.7,12.1,13.0,12.54,4.57
2018,8,22,6,15,4.5,24.0,0.65,12.65,25.0,23.16,14.78
2018,8,22,6,30,9.0,35.0,0.6,13.2,37.0,33.71,24.52
2018,8,22,6,45,4.5,45.0,0.55,13.75,46.0,43.66,31.66
2018,8,22,7,0,0.0,55.0,0.5,14.3,55.0,53.14,39.84
2018,8,22,7,15,0.0,63.5,0.45,14.8,63.5,61.37,46.64
2018,8,22,7,30,0.0,72.0,0.4,15.3,72.0,69.61,53.3
2018,8,22,7,45,0.0,82.0,0.4,15.85,82.0,79.22,60.95
2018,8,22,8,0,0.0,92.0,0.4,16.4,92.0,88.8,68.44
2018,8,22,8,15,0.5,117.5,0.45,16.95,118.0,113.22,87.87
2018,8,22,8,30,1.0,143.0,0.5,17.5,144.0,137.75,106.99
2018,8,22,8,45,4.0,164.5,0.5,18.05,167.5,159.89,123.87
2018,8,22,9,0,7.0,186.0,0.5,18.6,191.0,182.43,140.83
2018,8,22,9,15,10.0,204.0,0.55,19.1,211.0,202.05,155.4
2018,8,22,9,30,13.0,222.0,0.6,19.6,231.0,222.01,170.1
2018,8,22,9,45,14.5,236.5,0.65,20.15,247.0,237.93,181.54
2018,8,22,10,0,16.0,251.0,0.7,20.7,263.0,254.01,193.01
2018,8,22,10,15,33.5,288.5,0.8,21.1,315.5,305.88,231.7
2018,8,22,10,30,51.0,326.0,0.9,21.5,368.0,358.7,270.26
2018,8,22,10,45,223.0,321.0,0.95,21.85,513.0,504.99,379.71
2018,8,22,11,0,395.0,316.0,1.0,22.2,658.0,660.45,489.86
2018,8,22,11,15,610.0,241.0,1.1,22.45,779.5,790.69,581.72
2018,8,22,11,30,825.0,166.0,1.2,22.7,901.0,924.81,669.07
2018,8,22,11,45,865.0,149.0,1.25,22.9,924.5,957.93,688.38
2018,8,22,12,0,905.0,132.0,1.3,23.1,948.0,993.56,710.49
2018,8,22,12,15,903.5,133.0,1.35,23.15,946.5,1005.3,718.03
2018,8,22,12,30,902.0,134.0,1.4,23.2,945.0,1013.67,723.88
2018,8,22,12,45,898.0,134.0,1.5,23.2,935.0,1015.2,726.54
2018,8,22,13,0,894.0,134.0,1.6,23.2,925.0,1013.3,727.21
2018,8,22,13,15,890.5,133.0,1.6,23.1,908.0,1007.47,724.32
2018,8,22,13,30,887.0,132.0,1.6,23.0,891.0,998.28,719.48
2018,8,22,13,45,882.0,130.0,1.65,22.85,867.0,983.3,711.94
2018,8,22,14,0,877.0,128.0,1.7,22.7,843.0,965.14,702.44
2018,8,22,14,15,868.5,126.0,1.7,22.5,811.0,940.65,688.37
2018,8,22,14,30,860.0,124.0,1.7,22.3,779.0,918.81,676.08
2018,8,22,14,45,849.0,121.0,1.65,22.05,741.0,885.4,655.64
2018,8,22,15,0,838.0,118.0,1.6,21.8,703.0,849.61,633.61
2018,8,22,15,15,822.5,115.0,1.6,21.8,659.5,807.96,607.4
2018,8,22,15,30,807.0,112.0,1.6,21.8,616.0,764.67,579.8
2018,8,22,15,45,786.5,109.0,1.55,21.1,568.5,716.25,549.26
2018,8,22,16,0,766.0,106.0,1.5,20.4,521.0,667.09,517.55
2018,8,22,16,15,739.5,101.0,1.45,19.85,470.0,613.53,479.9
2018,8,22,16,30,713.0,96.0,1.4,19.3,419.0,558.23,439.89
2018,8,22,16,45,676.5,90.5,1.35,18.7,366.5,497.43,394.42
2018,8,22,17,0,640.0,85.0,1.3,18.1,314.0,438.68,348.9
2018,8,22,17,15,588.5,77.5,1.25,17.35,261.5,373.08,296.55
2018,8,22,17,30,537.0,70.0,1.2,16.6,209.0,311.8,245.73
2018,8,22,17,45,462.5,60.0,1.15,15.85,160.0,244.18,188.53
2018,8,22,18,0,388.0,50.0,1.1,15.1,111.0,184.1,136.49
2018,8,22,18,15,277.5,36.0,1.1,14.55,71.5,119.1,80.85
2018,8,22,18,30,167.0,22.0,1.1,14.0,32.0,61.55,11.47
2018,8,22,18,45,83.5,11.0,1.05,13.4,16.0,22.66,0.0
2018,8,22,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,23,5,15,7.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,8,23,5,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,8,23,5,45,27.0,13.5,1.1,11.15,15.0,13.27,0.0
2018,8,23,6,0,40.0,24.0,1.1,11.9,27.0,21.59,11.69
2018,8,23,6,15,93.5,44.0,1.1,12.45,59.0,35.97,25.96
2018,8,23,6,30,147.0,64.0,1.1,13.0,91.0,51.14,39.96
2018,8,23,6,45,122.5,84.0,1.1,13.6,111.5,77.08,56.86
2018,8,23,7,0,98.0,104.0,1.1,14.2,132.0,100.72,75.77
2018,8,23,7,15,73.0,125.0,1.05,14.65,148.5,125.16,96.75
2018,8,23,7,30,48.0,146.0,1.0,15.1,165.0,144.12,113.16
2018,8,23,7,45,54.0,168.5,0.95,15.55,192.5,170.04,133.79
2018,8,23,8,0,60.0,191.0,0.9,16.0,220.0,196.81,154.77
2018,8,23,8,15,108.0,219.5,0.9,16.45,278.0,243.96,191.07
2018,8,23,8,30,156.0,248.0,0.9,16.9,336.0,298.58,232.83
2018,8,23,8,45,182.0,270.0,0.85,17.35,381.0,341.81,265.2
2018,8,23,9,0,208.0,292.0,0.8,17.8,426.0,387.61,298.92
2018,8,23,9,15,361.5,268.0,0.85,18.2,519.5,467.54,359.45
2018,8,23,9,30,515.0,244.0,0.9,18.6,613.0,561.8,429.12
2018,8,23,9,45,621.5,220.0,0.9,19.0,687.5,637.04,482.82
2018,8,23,10,0,728.0,196.0,0.9,19.4,762.0,718.82,539.83
2018,8,23,10,15,737.0,199.5,0.95,19.7,791.0,759.63,566.88
2018,8,23,10,30,746.0,203.0,1.0,20.0,820.0,799.05,592.98
2018,8,23,10,45,752.0,205.5,1.0,20.3,841.5,833.4,614.12
2018,8,23,11,0,758.0,208.0,1.0,20.6,863.0,865.76,633.56
2018,8,23,11,15,761.0,210.0,1.05,20.85,876.5,892.82,650.37
2018,8,23,11,30,764.0,212.0,1.1,21.1,890.0,917.42,665.64
2018,8,23,11,45,764.5,213.0,1.1,21.3,896.0,936.11,676.49
2018,8,23,12,0,765.0,214.0,1.1,21.5,902.0,952.02,685.68
2018,8,23,12,15,761.0,216.0,1.15,21.55,899.5,961.79,692.34
2018,8,23,12,30,757.0,218.0,1.2,21.6,897.0,968.57,697.3
2018,8,23,12,45,749.5,220.0,1.25,21.6,886.5,968.95,698.5
2018,8,23,13,0,742.0,222.0,1.3,21.6,876.0,966.32,697.98
2018,8,23,13,15,736.5,220.5,1.3,21.5,859.0,959.02,694.1
2018,8,23,13,30,731.0,219.0,1.3,21.4,842.0,948.82,688.54
2018,8,23,13,45,723.0,217.0,1.35,21.25,818.5,932.88,680.3
2018,8,23,14,0,715.0,215.0,1.4,21.1,795.0,914.26,670.39
2018,8,23,14,15,704.0,211.0,1.4,20.85,764.0,888.24,655.2
2018,8,23,14,30,693.0,207.0,1.4,20.6,733.0,859.93,638.52
2018,8,23,14,45,678.5,202.5,1.4,20.35,696.0,825.92,617.92
2018,8,23,15,0,664.0,198.0,1.4,20.1,659.0,790.19,595.55
2018,8,23,15,15,646.0,191.0,1.4,20.1,616.5,747.48,567.41
2018,8,23,15,30,628.0,184.0,1.4,20.1,574.0,703.74,538.12
2018,8,23,15,45,604.0,176.0,1.4,19.3,527.0,653.72,505.31
2018,8,23,16,0,580.0,168.0,1.4,18.5,480.0,601.24,469.84
2018,8,23,16,15,548.0,159.0,1.4,17.9,430.5,545.62,430.46
2018,8,23,16,30,516.0,150.0,1.4,17.3,381.0,491.41,390.91
2018,8,23,16,45,476.0,138.0,1.4,16.7,330.5,431.13,345.4
2018,8,23,17,0,436.0,126.0,1.4,16.1,280.0,373.72,300.61
2018,8,23,17,15,385.5,111.0,1.4,15.55,230.5,311.36,250.36
2018,8,23,17,30,335.0,96.0,1.4,15.0,181.0,253.66,202.39
2018,8,23,17,45,271.5,77.0,1.4,14.4,135.5,191.9,150.15
2018,8,23,18,0,208.0,58.0,1.4,13.8,90.0,132.79,99.59
2018,8,23,18,15,140.0,38.0,1.35,13.45,56.0,82.64,56.02
2018,8,23,18,30,72.0,18.0,1.3,13.1,22.0,35.33,0.0
2018,8,23,18,45,36.0,9.0,1.25,12.75,11.0,13.85,0.0
2018,8,23,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,8,24,5,45,3.0,11.0,1.15,11.2,11.0,10.81,0.0
2018,8,24,6,0,0.0,20.0,1.2,11.5,20.0,19.31,9.64
2018,8,24,6,15,1.0,38.5,1.2,11.9,38.5,36.46,26.4
2018,8,24,6,30,2.0,57.0,1.2,12.3,57.0,53.19,41.85
2018,8,24,6,45,12.5,79.5,1.2,12.75,83.0,74.07,57.39
2018,8,24,7,0,23.0,102.0,1.2,13.2,109.0,94.41,73.93
2018,8,24,7,15,32.0,123.0,1.2,13.7,134.5,117.0,92.14
2018,8,24,7,30,41.0,144.0,1.2,14.2,160.0,140.83,111.22
2018,8,24,7,45,113.5,164.5,1.15,14.7,217.0,180.31,141.0
2018,8,24,8,0,186.0,185.0,1.1,15.2,274.0,230.51,179.91
2018,8,24,8,15,421.0,164.0,1.05,15.75,393.5,309.69,239.91
2018,8,24,8,30,656.0,143.0,1.0,16.3,513.0,417.44,322.53
2018,8,24,8,45,713.5,139.0,0.95,16.85,572.0,477.87,369.05
2018,8,24,9,0,771.0,135.0,0.9,17.4,631.0,542.93,417.88
2018,8,24,9,15,771.0,145.5,0.9,17.85,669.0,592.29,453.92
2018,8,24,9,30,771.0,156.0,0.9,18.3,707.0,640.13,487.74
2018,8,24,9,45,763.0,170.0,0.9,18.8,738.0,684.26,517.64
2018,8,24,10,0,755.0,184.0,0.9,19.3,769.0,725.95,544.94
2018,8,24,10,15,766.0,186.0,0.9,19.7,798.5,767.77,572.33
2018,8,24,10,30,777.0,188.0,0.9,20.1,828.0,808.23,597.66
2018,8,24,10,45,785.5,188.5,0.95,20.5,850.5,842.2,618.64
2018,8,24,11,0,794.0,189.0,1.0,20.9,873.0,875.16,638.91
2018,8,24,11,15,799.5,189.5,1.05,21.15,888.0,903.34,656.35
2018,8,24,11,30,805.0,190.0,1.1,21.4,903.0,929.04,672.25
2018,8,24,11,45,808.0,190.0,1.15,21.65,910.0,949.31,684.72
2018,8,24,12,0,811.0,190.0,1.2,21.9,917.0,966.73,695.52
2018,8,24,12,15,806.0,193.0,1.25,21.95,914.5,976.61,702.2
2018,8,24,12,30,801.0,196.0,1.3,22.0,912.0,983.34,707.1
2018,8,24,12,45,792.5,198.5,1.35,22.05,901.0,983.03,707.71
2018,8,24,13,0,784.0,201.0,1.4,22.1,890.0,983.99,709.33
2018,8,24,13,15,779.0,199.0,1.45,22.0,872.5,976.39,706.01
2018,8,24,13,30,774.0,197.0,1.5,21.9,855.0,965.73,700.92
2018,8,24,13,45,767.0,194.5,1.5,21.8,830.5,949.65,691.74
2018,8,24,14,0,760.0,192.0,1.5,21.7,806.0,930.74,680.85
2018,8,24,14,15,749.5,188.5,1.55,21.45,774.5,904.83,666.47
2018,8,24,14,30,739.0,185.0,1.6,21.2,743.0,876.48,650.43
2018,8,24,14,45,725.0,180.5,1.6,20.95,705.0,841.76,629.4
2018,8,24,15,0,711.0,176.0,1.6,20.7,667.0,805.15,606.94
2018,8,24,15,15,692.5,170.5,1.6,20.7,624.0,762.17,579.27
2018,8,24,15,30,674.0,165.0,1.6,20.7,581.0,718.08,549.77
2018,8,24,15,45,650.5,158.5,1.55,20.0,534.0,668.38,516.58
2018,8,24,16,0,627.0,152.0,1.5,19.3,487.0,618.49,482.42
2018,8,24,16,15,596.0,144.0,1.5,18.8,437.0,562.21,442.52
2018,8,24,16,30,565.0,136.0,1.5,18.3,387.0,504.69,400.53
2018,8,24,16,45,525.0,126.0,1.5,17.75,336.0,444.35,354.95
2018,8,24,17,0,485.0,116.0,1.5,17.2,285.0,386.79,309.98
2018,8,24,17,15,433.0,103.0,1.45,16.5,235.0,323.52,259.01
2018,8,24,17,30,381.0,90.0,1.4,15.8,185.0,265.02,210.33
2018,8,24,17,45,313.5,72.5,1.4,15.15,138.5,201.13,156.29
2018,8,24,18,0,246.0,55.0,1.4,14.5,92.0,144.42,107.53
2018,8,24,18,15,163.5,36.0,1.35,13.95,56.5,89.86,60.09
2018,8,24,18,30,81.0,17.0,1.3,13.4,21.0,37.59,0.0
2018,8,24,18,45,40.5,8.5,1.2,12.85,10.5,13.87,0.0
2018,8,24,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.05,8.95,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,8,25,5,45,102.5,16.0,0.95,10.05,24.0,15.73,0.0
2018,8,25,6,0,195.0,30.0,0.9,10.6,46.0,23.46,12.63
2018,8,25,6,15,295.0,44.5,0.85,11.15,88.5,33.99,24.28
2018,8,25,6,30,395.0,59.0,0.8,11.7,131.0,43.99,33.77
2018,8,25,6,45,312.0,80.0,0.8,12.25,148.5,73.71,49.78
2018,8,25,7,0,229.0,101.0,0.8,12.8,166.0,107.29,76.25
2018,8,25,7,15,200.5,125.5,0.8,13.45,191.0,139.29,103.29
2018,8,25,7,30,172.0,150.0,0.8,14.1,216.0,170.96,130.75
2018,8,25,7,45,172.0,174.0,0.8,14.7,248.0,203.93,157.94
2018,8,25,8,0,172.0,198.0,0.8,15.3,280.0,237.04,184.74
2018,8,25,8,15,395.0,174.5,0.75,16.0,389.0,308.92,238.51
2018,8,25,8,30,618.0,151.0,0.7,16.7,498.0,407.81,313.56
2018,8,25,8,45,619.0,164.0,0.7,17.35,536.5,454.8,349.66
2018,8,25,9,0,620.0,177.0,0.7,18.0,575.0,500.97,384.18
2018,8,25,9,15,636.0,187.5,0.7,18.6,618.5,552.59,421.52
2018,8,25,9,30,652.0,198.0,0.7,19.2,662.0,604.49,457.77
2018,8,25,9,45,701.0,191.5,0.7,19.8,713.5,662.41,497.74
2018,8,25,10,0,750.0,185.0,0.7,20.4,765.0,722.66,538.1
2018,8,25,10,15,762.5,186.5,0.75,20.9,795.0,764.92,565.77
2018,8,25,10,30,775.0,188.0,0.8,21.4,825.0,805.94,591.83
2018,8,25,10,45,785.5,187.5,0.85,21.9,848.0,840.47,612.79
2018,8,25,11,0,796.0,187.0,0.9,22.4,871.0,874.13,633.1
2018,8,25,11,15,802.5,186.5,0.95,22.7,885.5,902.21,650.21
2018,8,25,11,30,809.0,186.0,1.0,23.0,900.0,927.84,665.81
2018,8,25,11,45,814.0,185.0,1.05,23.3,908.0,948.97,678.6
2018,8,25,12,0,819.0,184.0,1.1,23.6,916.0,967.29,689.74
2018,8,25,12,15,827.5,179.0,1.15,23.75,917.5,981.95,699.08
2018,8,25,12,30,836.0,174.0,1.2,23.9,919.0,993.56,706.68
2018,8,25,12,45,846.0,166.0,1.25,24.05,913.5,1000.33,711.41
2018,8,25,13,0,856.0,158.0,1.3,24.2,908.0,1003.76,714.23
2018,8,25,13,15,852.5,156.0,1.3,24.05,890.5,997.04,710.91
2018,8,25,13,30,849.0,154.0,1.3,23.9,873.0,987.02,705.76
2018,8,25,13,45,825.0,160.0,1.35,23.75,842.0,962.8,692.58
2018,8,25,14,0,801.0,166.0,1.4,23.6,811.0,935.98,677.81
2018,8,25,14,15,796.5,160.0,1.4,23.1,780.0,912.1,665.06
2018,8,25,14,30,792.0,154.0,1.4,22.6,749.0,885.39,650.36
2018,8,25,14,45,795.5,145.0,1.45,22.1,717.0,859.75,636.91
2018,8,25,15,0,799.0,136.0,1.5,21.6,685.0,831.08,621.24
2018,8,25,15,15,766.0,136.0,1.5,21.6,635.5,782.56,590.16
2018,8,25,15,30,733.0,136.0,1.5,21.6,586.0,730.82,556.56
2018,8,25,15,45,728.0,127.0,1.45,20.3,544.0,689.86,532.17
2018,8,25,16,0,723.0,118.0,1.4,19.0,502.0,647.13,504.72
2018,8,25,16,15,696.5,111.5,1.4,18.4,451.0,591.51,465.67
2018,8,25,16,30,670.0,105.0,1.4,17.8,400.0,536.43,425.76
2018,8,25,16,45,633.5,97.5,1.35,17.15,348.0,475.49,379.71
2018,8,25,17,0,597.0,90.0,1.3,16.5,296.0,416.7,333.67
2018,8,25,17,15,544.0,81.0,1.3,15.95,244.5,351.19,280.68
2018,8,25,17,30,491.0,72.0,1.3,15.4,193.0,290.23,229.49
2018,8,25,17,45,414.5,60.0,1.25,14.8,145.0,222.81,171.93
2018,8,25,18,0,338.0,48.0,1.2,14.2,97.0,163.08,119.99
2018,8,25,18,15,228.0,33.0,1.15,13.6,60.0,101.58,66.15
2018,8,25,18,30,118.0,18.0,1.1,13.0,23.0,45.05,0.0
2018,8,25,18,45,59.0,9.0,1.05,12.45,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,8,26,5,45,151.0,15.5,0.9,10.15,26.5,15.24,0.0
2018,8,26,6,0,286.0,29.0,0.9,10.7,51.0,23.61,12.31
2018,8,26,6,15,396.5,38.5,0.9,11.25,95.0,29.4,20.2
2018,8,26,6,30,507.0,48.0,0.9,11.8,139.0,34.9,25.63
2018,8,26,6,45,301.5,64.0,0.9,12.3,123.0,59.79,38.43
2018,8,26,7,0,96.0,80.0,0.9,12.8,107.0,80.54,59.31
2018,8,26,7,15,56.0,100.0,0.9,13.4,116.5,101.21,78.0
2018,8,26,7,30,16.0,120.0,0.9,14.0,126.0,116.78,92.35
2018,8,26,7,45,72.0,127.0,0.9,14.6,160.0,138.34,108.01
2018,8,26,8,0,128.0,134.0,0.9,15.2,194.0,166.2,129.52
2018,8,26,8,15,174.5,140.5,0.85,15.85,232.5,196.07,153.23
2018,8,26,8,30,221.0,147.0,0.8,16.5,271.0,233.02,182.63
2018,8,26,8,45,230.5,167.5,0.8,17.15,306.0,269.67,211.44
2018,8,26,9,0,240.0,188.0,0.8,17.8,341.0,307.16,240.18
2018,8,26,9,15,259.0,216.0,0.8,18.4,391.0,358.02,278.31
2018,8,26,9,30,278.0,244.0,0.8,19.0,441.0,410.49,316.57
2018,8,26,9,45,421.5,239.5,0.8,19.6,555.5,518.5,396.19
2018,8,26,10,0,565.0,235.0,0.8,20.2,670.0,637.01,479.77
2018,8,26,10,15,758.5,164.0,0.8,20.7,771.5,738.77,551.14
2018,8,26,10,30,952.0,93.0,0.8,21.2,873.0,849.02,620.88
2018,8,26,10,45,958.0,93.0,0.85,21.65,896.0,886.0,642.26
2018,8,26,11,0,964.0,93.0,0.9,22.1,919.0,920.29,662.76
2018,8,26,11,15,967.5,93.5,0.95,22.4,934.0,950.03,680.68
2018,8,26,11,30,971.0,94.0,1.0,22.7,949.0,976.64,696.66
2018,8,26,11,45,972.5,94.5,1.05,23.0,956.0,998.13,709.5
2018,8,26,12,0,974.0,95.0,1.1,23.3,963.0,1016.17,720.33
2018,8,26,12,15,970.5,97.0,1.15,23.35,960.5,1027.5,727.83
2018,8,26,12,30,967.0,99.0,1.2,23.4,958.0,1035.15,733.29
2018,8,26,12,45,960.5,100.5,1.25,23.5,946.5,1035.72,734.41
2018,8,26,13,0,954.0,102.0,1.3,23.6,935.0,1032.62,733.47
2018,8,26,13,15,950.0,102.0,1.35,23.45,917.5,1026.74,731.66
2018,8,26,13,30,946.0,102.0,1.4,23.3,900.0,1017.28,727.75
2018,8,26,13,45,940.0,101.0,1.45,23.2,874.5,1001.36,719.74
2018,8,26,14,0,934.0,100.0,1.5,23.1,849.0,982.07,709.69
2018,8,26,14,15,926.0,98.5,1.5,22.8,816.5,957.16,695.88
2018,8,26,14,30,918.0,97.0,1.5,22.5,784.0,929.21,680.12
2018,8,26,14,45,906.5,96.0,1.55,22.25,745.5,895.91,661.32
2018,8,26,15,0,895.0,95.0,1.6,22.0,707.0,860.13,640.65
2018,8,26,15,15,881.0,92.5,1.6,22.0,662.5,818.42,614.53
2018,8,26,15,30,867.0,90.0,1.6,22.0,618.0,774.84,586.87
2018,8,26,15,45,847.5,87.0,1.6,21.1,569.0,729.13,559.26
2018,8,26,16,0,828.0,84.0,1.6,20.2,520.0,678.2,527.22
2018,8,26,16,15,801.5,81.0,1.55,19.55,468.0,622.07,488.43
2018,8,26,16,30,775.0,78.0,1.5,18.9,416.0,566.24,447.82
2018,8,26,16,45,738.0,73.5,1.5,18.25,362.0,503.5,400.72
2018,8,26,17,0,701.0,69.0,1.5,17.6,308.0,444.46,354.53
2018,8,26,17,15,648.0,63.5,1.45,16.8,254.5,377.83,300.53
2018,8,26,17,30,595.0,58.0,1.4,16.0,201.0,315.66,248.04
2018,8,26,17,45,513.0,49.5,1.4,15.15,151.0,244.87,187.49
2018,8,26,18,0,431.0,41.0,1.4,14.3,101.0,182.52,132.82
2018,8,26,18,15,296.5,29.5,1.35,13.75,62.5,113.61,71.62
2018,8,26,18,30,162.0,18.0,1.3,13.2,24.0,47.22,0.0
2018,8,26,18,45,81.0,9.0,1.25,12.6,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,5,45,4.0,3.0,1.1,11.85,3.5,2.95,0.0
2018,8,27,6,0,8.0,6.0,1.1,12.1,7.0,5.8,0.0
2018,8,27,6,15,13.5,11.5,1.1,12.5,13.5,10.93,3.91
2018,8,27,6,30,19.0,17.0,1.1,12.9,20.0,15.93,8.59
2018,8,27,6,45,9.5,23.0,1.1,13.3,24.5,22.7,13.65
2018,8,27,7,0,0.0,29.0,1.1,13.7,29.0,27.99,18.43
2018,8,27,7,15,0.0,39.5,1.05,14.25,39.5,38.14,27.05
2018,8,27,7,30,0.0,50.0,1.0,14.8,50.0,48.3,35.52
2018,8,27,7,45,0.0,60.5,1.0,15.3,60.5,58.47,43.85
2018,8,27,8,0,0.0,71.0,1.0,15.8,71.0,68.65,52.06
2018,8,27,8,15,0.0,84.0,1.0,16.3,84.0,81.25,62.16
2018,8,27,8,30,0.0,97.0,1.0,16.8,97.0,93.76,72.02
2018,8,27,8,45,0.0,109.5,0.95,17.3,109.5,105.77,81.35
2018,8,27,9,0,0.0,122.0,0.9,17.8,122.0,117.81,90.58
2018,8,27,9,15,1.0,138.0,0.9,18.2,138.5,133.84,102.95
2018,8,27,9,30,2.0,154.0,0.9,18.6,155.0,150.01,115.29
2018,8,27,9,45,3.5,163.0,0.95,19.0,165.5,159.93,122.67
2018,8,27,10,0,5.0,172.0,1.0,19.4,176.0,170.0,130.15
2018,8,27,10,15,5.5,174.5,1.0,19.7,179.0,173.16,132.24
2018,8,27,10,30,6.0,177.0,1.0,20.0,182.0,176.34,134.38
2018,8,27,10,45,7.5,190.5,1.05,20.35,197.0,191.07,145.47
2018,8,27,11,0,9.0,204.0,1.1,20.7,212.0,205.93,156.55
2018,8,27,11,15,10.5,219.5,1.15,20.85,229.0,222.87,169.28
2018,8,27,11,30,12.0,235.0,1.2,21.0,246.0,239.93,182.04
2018,8,27,11,45,10.0,213.0,1.2,21.2,222.0,216.91,164.3
2018,8,27,12,0,8.0,191.0,1.2,21.4,198.0,193.71,146.52
2018,8,27,12,15,10.0,210.0,1.25,21.5,219.0,214.61,162.57
2018,8,27,12,30,12.0,229.0,1.3,21.6,240.0,235.62,178.48
2018,8,27,12,45,17.0,262.5,1.3,21.7,277.5,274.12,207.47
2018,8,27,13,0,22.0,296.0,1.3,21.8,315.0,319.83,241.39
2018,8,27,13,15,27.5,306.5,1.35,21.75,330.0,336.76,254.15
2018,8,27,13,30,33.0,317.0,1.4,21.7,345.0,353.67,267.08
2018,8,27,13,45,103.5,312.5,1.4,21.6,396.0,424.51,322.01
2018,8,27,14,0,174.0,308.0,1.4,21.5,447.0,484.86,368.18
2018,8,27,14,15,491.0,220.5,1.4,21.3,591.0,695.5,526.75
2018,8,27,14,30,808.0,133.0,1.4,21.1,735.0,873.96,649.43
2018,8,27,14,45,795.5,129.5,1.4,20.9,697.0,839.73,626.29
2018,8,27,15,0,783.0,126.0,1.4,20.7,659.0,803.37,604.02
2018,8,27,15,15,766.0,122.5,1.4,20.7,616.0,761.46,577.26
2018,8,27,15,30,749.0,119.0,1.4,20.7,573.0,720.7,551.0
2018,8,27,15,45,729.5,113.5,1.35,20.05,526.0,672.27,519.77
2018,8,27,16,0,710.0,108.0,1.3,19.4,479.0,623.23,486.47
2018,8,27,16,15,687.0,101.0,1.3,18.9,430.0,569.91,448.81
2018,8,27,16,30,664.0,94.0,1.3,18.4,381.0,516.87,410.07
2018,8,27,16,45,630.5,86.5,1.25,17.95,330.5,458.03,365.12
2018,8,27,17,0,597.0,79.0,1.2,17.5,280.0,401.11,320.08
2018,8,27,17,15,547.5,70.5,1.2,16.9,230.0,338.08,268.92
2018,8,27,17,30,498.0,62.0,1.2,16.3,180.0,279.32,219.32
2018,8,27,17,45,424.5,52.0,1.15,15.75,134.5,215.26,164.27
2018,8,27,18,0,351.0,42.0,1.1,15.2,89.0,158.82,114.8
2018,8,27,18,15,234.5,29.0,1.05,14.7,54.5,96.94,58.97
2018,8,27,18,30,118.0,16.0,1.0,14.2,20.0,36.84,0.0
2018,8,27,18,45,59.0,8.0,1.0,13.75,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,1.25,12.05,9.0,6.39,0.0
2018,8,28,6,0,68.0,12.0,1.3,12.3,17.0,8.98,0.71
2018,8,28,6,15,83.5,18.0,1.3,12.6,29.0,13.14,5.81
2018,8,28,6,30,99.0,24.0,1.3,12.9,41.0,17.07,9.6
2018,8,28,6,45,69.5,29.5,1.3,13.2,43.5,27.29,16.23
2018,8,28,7,0,40.0,35.0,1.3,13.5,46.0,36.27,23.89
2018,8,28,7,15,20.0,43.5,1.3,13.95,49.0,45.15,32.16
2018,8,28,7,30,0.0,52.0,1.3,14.4,52.0,50.24,37.21
2018,8,28,7,45,0.0,67.0,1.25,14.8,67.0,64.76,49.24
2018,8,28,8,0,0.0,82.0,1.2,15.2,82.0,79.31,61.07
2018,8,28,8,15,1.0,113.0,1.2,15.7,113.5,109.13,85.26
2018,8,28,8,30,2.0,144.0,1.2,16.2,145.0,139.09,109.05
2018,8,28,8,45,12.0,186.0,1.15,16.7,193.5,183.95,144.28
2018,8,28,9,0,22.0,228.0,1.1,17.2,242.0,230.01,179.68
2018,8,28,9,15,45.0,257.0,1.1,17.55,288.0,272.03,211.66
2018,8,28,9,30,68.0,286.0,1.1,17.9,334.0,317.34,245.73
2018,8,28,9,45,90.0,315.5,1.1,18.3,382.5,364.72,280.69
2018,8,28,10,0,112.0,345.0,1.1,18.7,431.0,415.49,317.51
2018,8,28,10,15,115.5,359.0,1.1,19.0,450.5,438.31,333.17
2018,8,28,10,30,119.0,373.0,1.1,19.3,470.0,461.18,348.9
2018,8,28,10,45,140.0,383.5,1.1,19.6,500.5,495.02,372.88
2018,8,28,11,0,161.0,394.0,1.1,19.9,531.0,529.82,397.18
2018,8,28,11,15,242.5,352.5,1.1,20.05,563.0,570.6,428.12
2018,8,28,11,30,324.0,311.0,1.1,20.2,595.0,610.08,457.93
2018,8,28,11,45,430.0,284.5,1.1,20.35,664.0,694.96,518.51
2018,8,28,12,0,536.0,258.0,1.1,20.5,733.0,777.98,575.92
2018,8,28,12,15,713.0,188.5,1.15,20.55,819.0,883.12,647.19
2018,8,28,12,30,890.0,119.0,1.2,20.6,905.0,979.48,708.46
2018,8,28,12,45,917.5,105.0,1.2,20.7,907.5,996.16,717.66
2018,8,28,13,0,945.0,91.0,1.2,20.8,910.0,1009.19,725.72
2018,8,28,13,15,943.0,89.5,1.2,20.75,893.0,1003.43,722.58
2018,8,28,13,30,941.0,88.0,1.2,20.7,876.0,994.09,717.56
2018,8,28,13,45,937.0,86.5,1.25,20.65,851.5,979.33,710.11
2018,8,28,14,0,933.0,85.0,1.3,20.6,827.0,961.15,700.57
2018,8,28,14,15,926.5,84.0,1.3,20.45,796.0,937.94,687.3
2018,8,28,14,30,920.0,83.0,1.3,20.3,765.0,911.64,672.07
2018,8,28,14,45,911.5,80.5,1.25,20.15,727.0,879.02,651.94
2018,8,28,15,0,903.0,78.0,1.2,20.0,689.0,843.72,630.01
2018,8,28,15,15,889.5,76.5,1.2,20.0,645.5,803.08,604.65
2018,8,28,15,30,876.0,75.0,1.2,20.0,602.0,760.54,577.72
2018,8,28,15,45,860.0,71.5,1.2,19.5,554.0,712.25,547.42
2018,8,28,16,0,844.0,68.0,1.2,19.0,506.0,662.77,515.62
2018,8,28,16,15,822.0,65.5,1.15,18.6,455.5,609.66,479.03
2018,8,28,16,30,800.0,63.0,1.1,18.2,405.0,559.73,442.12
2018,8,28,16,45,767.0,59.0,1.1,17.8,352.0,498.74,395.95
2018,8,28,17,0,734.0,55.0,1.1,17.4,299.0,439.38,349.18
2018,8,28,17,15,685.0,50.5,1.05,16.8,246.5,374.21,295.95
2018,8,28,17,30,636.0,46.0,1.0,16.2,194.0,313.03,243.8
2018,8,28,17,45,555.5,40.0,1.0,15.6,145.0,243.74,184.07
2018,8,28,18,0,475.0,34.0,1.0,15.0,96.0,184.8,131.63
2018,8,28,18,15,318.5,24.5,1.0,14.45,58.0,110.13,63.39
2018,8,28,18,30,162.0,15.0,1.0,13.9,20.0,43.19,0.0
2018,8,28,18,45,81.0,7.5,1.0,13.35,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.05,10.75,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,8,29,5,45,146.0,15.0,0.95,11.9,24.0,14.74,0.0
2018,8,29,6,0,274.0,27.0,0.9,12.5,46.0,22.14,9.32
2018,8,29,6,15,386.0,36.0,0.9,13.0,88.5,27.52,18.25
2018,8,29,6,30,498.0,45.0,0.9,13.5,131.0,32.66,23.39
2018,8,29,6,45,430.0,64.5,0.9,14.0,157.0,62.89,38.72
2018,8,29,7,0,362.0,84.0,0.9,14.5,183.0,100.41,64.84
2018,8,29,7,15,515.0,81.5,0.85,14.9,255.0,143.75,92.8
2018,8,29,7,30,668.0,79.0,0.8,15.3,327.0,204.28,138.2
2018,8,29,7,45,729.5,77.5,0.75,15.75,385.5,261.05,186.04
2018,8,29,8,0,791.0,76.0,0.7,16.2,444.0,321.62,237.15
2018,8,29,8,15,723.0,103.5,0.75,16.7,468.5,365.01,276.35
2018,8,29,8,30,655.0,131.0,0.8,17.2,493.0,402.33,308.68
2018,8,29,8,45,488.0,189.5,0.8,17.7,472.0,412.57,318.22
2018,8,29,9,0,321.0,248.0,0.8,18.2,451.0,405.62,312.66
2018,8,29,9,15,329.0,270.5,0.8,18.6,490.5,449.33,344.92
2018,8,29,9,30,337.0,293.0,0.8,19.0,530.0,493.36,376.18
2018,8,29,9,45,446.5,269.0,0.85,19.45,599.5,562.48,427.03
2018,8,29,10,0,556.0,245.0,0.9,19.9,669.0,638.77,481.76
2018,8,29,10,15,728.0,177.5,0.95,20.2,755.0,727.2,545.68
2018,8,29,10,30,900.0,110.0,1.0,20.5,841.0,821.71,608.05
2018,8,29,10,45,928.0,100.5,1.05,20.75,871.5,865.57,635.1
2018,8,29,11,0,956.0,91.0,1.1,21.0,902.0,908.01,661.6
2018,8,29,11,15,960.0,91.0,1.15,21.15,917.0,937.34,679.79
2018,8,29,11,30,964.0,91.0,1.2,21.3,932.0,963.55,696.14
2018,8,29,11,45,966.0,91.0,1.25,21.4,939.0,984.69,709.48
2018,8,29,12,0,968.0,91.0,1.3,21.5,946.0,1002.39,720.78
2018,8,29,12,15,965.0,93.0,1.3,21.55,943.5,1013.94,727.65
2018,8,29,12,30,962.0,95.0,1.3,21.6,941.0,1021.84,732.42
2018,8,29,12,45,957.0,96.0,1.3,21.65,930.0,1023.1,733.22
2018,8,29,13,0,952.0,97.0,1.3,21.7,919.0,1020.71,731.95
2018,8,29,13,15,948.5,96.0,1.3,21.7,901.0,1014.0,728.31
2018,8,29,13,30,945.0,95.0,1.3,21.7,883.0,1003.71,722.59
2018,8,29,13,45,941.0,93.5,1.3,21.7,858.5,988.88,714.16
2018,8,29,14,0,937.0,92.0,1.3,21.7,834.0,970.62,703.69
2018,8,29,14,15,930.0,90.5,1.3,21.55,802.0,946.3,689.83
2018,8,29,14,30,923.0,89.0,1.3,21.4,770.0,918.9,674.03
2018,8,29,14,45,913.5,87.0,1.3,21.3,731.5,885.87,654.37
2018,8,29,15,0,904.0,85.0,1.3,21.2,693.0,850.22,632.89
2018,8,29,15,15,874.5,86.5,1.3,21.2,643.0,800.1,601.2
2018,8,29,15,30,845.0,88.0,1.3,21.2,593.0,749.21,568.62
2018,8,29,15,45,805.5,90.0,1.3,20.8,539.5,695.33,534.15
2018,8,29,16,0,766.0,92.0,1.3,20.4,486.0,637.85,496.0
2018,8,29,16,15,651.5,103.0,1.3,20.05,413.5,545.5,428.53
2018,8,29,16,30,537.0,114.0,1.3,19.7,341.0,459.13,363.64
2018,8,29,16,45,429.5,112.5,1.25,19.35,278.5,369.61,294.51
2018,8,29,17,0,322.0,111.0,1.2,19.0,216.0,293.08,233.69
2018,8,29,17,15,341.0,90.0,1.15,18.35,183.5,261.69,207.83
2018,8,29,17,30,360.0,69.0,1.1,17.7,151.0,227.6,177.92
2018,8,29,17,45,293.5,55.0,1.05,17.1,110.5,170.03,128.79
2018,8,29,18,0,227.0,41.0,1.0,16.5,70.0,119.7,85.32
2018,8,29,18,15,150.5,26.5,1.0,16.0,42.0,71.68,38.56
2018,8,29,18,30,74.0,12.0,1.0,15.5,14.0,24.54,0.0
2018,8,29,18,45,37.0,6.0,1.0,14.95,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,12.45,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,30,5,45,8.0,4.0,0.65,13.15,4.5,3.93,0.0
2018,8,30,6,0,11.0,7.0,0.6,13.5,8.0,6.73,0.0
2018,8,30,6,15,11.5,12.5,0.65,13.9,14.0,12.15,4.87
2018,8,30,6,30,12.0,18.0,0.7,14.3,20.0,17.51,9.9
2018,8,30,6,45,6.0,24.0,0.7,14.75,25.0,23.53,14.34
2018,8,30,7,0,0.0,30.0,0.7,15.2,30.0,28.95,19.14
2018,8,30,7,15,0.0,49.0,0.65,15.5,49.0,47.33,34.72
2018,8,30,7,30,0.0,68.0,0.6,15.8,68.0,65.73,50.04
2018,8,30,7,45,3.0,100.0,0.55,16.1,101.5,96.71,75.38
2018,8,30,8,0,6.0,132.0,0.5,16.4,135.0,127.93,100.36
2018,8,30,8,15,19.0,143.0,0.5,16.85,153.5,143.91,112.48
2018,8,30,8,30,32.0,154.0,0.5,17.3,172.0,160.33,125.06
2018,8,30,8,45,45.0,161.0,0.5,17.7,188.5,175.53,136.7
2018,8,30,9,0,58.0,168.0,0.5,18.1,205.0,191.98,149.33
2018,8,30,9,15,38.0,194.5,0.55,18.65,219.5,209.01,161.72
2018,8,30,9,30,18.0,221.0,0.6,19.2,234.0,224.19,172.32
2018,8,30,9,45,17.5,232.5,0.6,19.75,245.5,236.13,180.64
2018,8,30,10,0,17.0,244.0,0.6,20.3,257.0,248.03,188.86
2018,8,30,10,15,42.5,274.5,0.65,20.65,308.5,299.34,227.47
2018,8,30,10,30,68.0,305.0,0.7,21.0,360.0,351.83,266.05
2018,8,30,10,45,340.0,267.5,0.75,21.35,554.0,550.85,415.46
2018,8,30,11,0,612.0,230.0,0.8,21.7,748.0,758.41,560.29
2018,8,30,11,15,753.5,177.5,0.9,21.9,825.5,845.89,617.13
2018,8,30,11,30,895.0,125.0,1.0,22.1,903.0,934.89,673.83
2018,8,30,11,45,884.5,131.0,1.05,22.3,904.5,949.47,681.93
2018,8,30,12,0,874.0,137.0,1.1,22.5,906.0,960.52,688.91
2018,8,30,12,15,883.5,132.5,1.15,22.5,908.5,976.32,699.55
2018,8,30,12,30,893.0,128.0,1.2,22.5,911.0,988.92,708.22
2018,8,30,12,45,888.5,128.5,1.25,22.55,900.5,989.97,709.68
2018,8,30,13,0,884.0,129.0,1.3,22.6,890.0,987.62,709.26
2018,8,30,13,15,880.0,128.0,1.35,22.45,872.5,980.8,706.72
2018,8,30,13,30,876.0,127.0,1.4,22.3,855.0,970.65,702.19
2018,8,30,13,45,870.0,125.5,1.4,22.2,830.0,954.82,693.26
2018,8,30,14,0,864.0,124.0,1.4,22.1,805.0,935.87,682.46
2018,8,30,14,15,855.0,121.5,1.45,21.85,772.5,915.62,671.96
2018,8,30,14,30,846.0,119.0,1.5,21.6,740.0,886.98,655.9
2018,8,30,14,45,834.5,116.5,1.55,21.35,702.0,853.56,636.56
2018,8,30,15,0,823.0,114.0,1.6,21.1,664.0,817.85,615.44
2018,8,30,15,15,806.5,111.0,1.6,21.1,620.5,775.52,588.4
2018,8,30,15,30,790.0,108.0,1.6,21.1,577.0,731.68,560.01
2018,8,30,15,45,770.0,103.0,1.6,20.35,529.0,681.86,528.45
2018,8,30,16,0,750.0,98.0,1.6,19.6,481.0,631.35,494.91
2018,8,30,16,15,723.5,93.0,1.65,19.05,430.5,578.41,457.41
2018,8,30,16,30,697.0,88.0,1.7,18.5,380.0,523.91,417.38
2018,8,30,16,45,659.5,81.5,1.7,18.0,328.0,462.57,370.22
2018,8,30,17,0,622.0,75.0,1.7,17.5,276.0,403.51,323.07
2018,8,30,17,15,566.0,67.5,1.75,16.85,225.0,337.76,269.1
2018,8,30,17,30,510.0,60.0,1.8,16.2,174.0,276.93,217.16
2018,8,30,17,45,425.0,50.0,1.8,15.55,127.5,208.99,158.54
2018,8,30,18,0,340.0,40.0,1.8,14.9,81.0,149.93,106.61
2018,8,30,18,15,215.0,26.0,1.75,14.5,47.5,84.29,41.54
2018,8,30,18,30,90.0,12.0,1.7,14.1,14.0,26.99,0.0
2018,8,30,18,45,45.0,6.0,1.7,13.65,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
