Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,12.29,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,20.43,6.4
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,27.87,18.4
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,34.82,25.24
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,55.69,31.45
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,101.09,56.34
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,149.22,91.85
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,202.72,136.05
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,258.39,184.19
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,314.88,232.9
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,370.59,280.15
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,428.13,327.3
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,483.61,370.99
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,541.05,414.25
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,593.21,452.68
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,644.83,489.39
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,692.64,522.17
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,739.12,551.35
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,781.38,577.9
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,821.56,602.81
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,858.23,625.92
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,892.32,647.26
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,920.53,664.41
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,945.68,679.66
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,966.27,692.07
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,983.51,702.47
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,995.75,711.16
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,1004.45,717.79
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,1008.03,720.76
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,1007.95,721.63
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,1001.06,718.78
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,990.58,713.82
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,975.1,705.92
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,956.21,695.89
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,931.86,682.74
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,904.47,667.54
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,870.94,648.12
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,834.85,626.76
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,765.59,581.09
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,697.07,535.21
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,673.31,522.68
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,646.05,506.96
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,595.27,470.89
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,543.63,432.69
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,484.55,387.2
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,426.94,340.95
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,360.65,286.09
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,298.84,232.73
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,230.07,172.77
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,168.98,118.13
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,92.88,39.16
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,30.67,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,11.3,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,18.54,4.25
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,26.1,16.86
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,33.15,23.8
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,59.35,37.81
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,92.37,61.46
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,131.41,91.66
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,175.41,127.56
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,229.64,166.69
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,306.67,225.82
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,367.26,275.58
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,430.57,326.44
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,486.23,369.91
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,543.64,412.94
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,595.85,451.41
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,647.11,488.0
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,694.66,520.81
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,740.42,550.46
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,783.12,578.14
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,823.78,604.28
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,859.76,626.43
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,893.14,646.81
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,920.92,664.88
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,945.71,681.12
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,966.51,693.98
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,984.03,704.88
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,994.6,711.82
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,1001.66,716.76
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,1001.4,717.28
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,997.66,715.81
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,990.16,712.4
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,979.28,706.96
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,962.68,697.3
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,942.9,685.73
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,916.85,670.56
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,893.36,657.1
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,858.65,636.27
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,821.67,613.82
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,778.51,586.47
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,733.85,557.76
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,683.62,525.99
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,635.01,493.58
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,578.11,453.0
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,521.96,411.65
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,458.2,363.21
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,397.18,314.98
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,330.06,260.43
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,268.32,208.24
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,198.02,148.36
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,137.47,95.63
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,72.67,23.27
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,19.07,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,11.3,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,18.09,2.78
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,28.05,18.53
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,38.05,28.17
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,57.16,34.83
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,100.91,58.84
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,147.41,92.59
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,199.77,135.11
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,252.07,179.7
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,307.99,227.14
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,363.28,273.55
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,422.31,321.42
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,476.56,363.84
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,531.54,405.2
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,583.54,443.53
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,634.91,480.18
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,681.76,512.04
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,727.15,541.67
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,769.62,568.39
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,808.47,592.43
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,844.02,614.02
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,877.16,633.9
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,904.97,650.8
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,929.94,665.94
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,950.11,677.4
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,967.12,686.97
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,977.72,693.93
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,984.93,698.99
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,985.82,700.26
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,983.3,699.61
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,975.33,696.24
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,964.03,690.92
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,947.64,681.74
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,933.84,674.34
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,907.95,659.59
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,879.28,643.12
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,843.93,622.89
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,806.37,600.91
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,763.43,573.73
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,719.06,545.23
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,668.35,513.2
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,619.54,480.43
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,563.03,440.31
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,507.42,399.51
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,444.92,352.17
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,385.2,305.09
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,317.0,249.47
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,254.51,196.68
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,185.77,138.42
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,127.12,87.4
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,66.29,11.69
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,16.95,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,10.81,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,17.31,0.91
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,27.71,18.16
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,38.26,28.35
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,56.47,37.61
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,85.5,58.88
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,119.28,88.66
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,145.52,112.88
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,176.69,137.61
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,212.36,165.77
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,263.09,204.55
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,320.85,248.69
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,394.39,304.76
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,487.08,374.68
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,552.3,422.91
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,623.12,474.13
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,668.95,505.3
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,713.1,534.59
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,754.66,560.68
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,794.49,584.77
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,829.86,606.38
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,862.93,626.38
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,890.86,642.65
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,916.05,657.16
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,935.49,668.94
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,951.87,678.93
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,962.99,685.13
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,970.84,689.46
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,973.47,691.75
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,972.74,692.13
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,964.43,687.48
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,952.84,680.98
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,935.81,671.88
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,915.75,660.92
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,889.5,646.13
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,860.62,629.63
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,825.25,609.27
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,787.84,587.28
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,744.54,559.82
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,702.72,533.04
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,651.52,500.49
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,600.2,465.95
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,542.31,424.87
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,485.75,383.33
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,422.31,334.68
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,362.11,286.83
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,294.92,232.1
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,232.54,179.59
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,166.04,123.27
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,109.86,74.48
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,55.57,0.0
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,12.17,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,10.32,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,16.52,0.0
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,28.18,18.44
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,39.25,29.15
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,57.71,38.51
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,92.0,59.77
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,132.11,93.45
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,163.53,121.61
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,203.04,153.92
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,244.19,187.16
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,294.31,225.73
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,351.24,269.26
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,421.31,322.17
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,505.67,384.71
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,566.65,428.46
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,630.1,472.81
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,679.16,506.29
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,727.24,537.56
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,770.16,563.86
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,811.11,588.56
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,846.37,608.61
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,879.09,626.85
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,906.93,643.31
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,931.81,657.94
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,951.71,669.55
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,968.35,679.26
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,979.31,686.15
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,986.81,691.11
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,988.41,692.75
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,986.5,692.44
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,978.69,689.06
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,967.47,683.72
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,951.05,675.36
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,931.44,665.07
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,904.9,650.32
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,875.54,633.76
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,841.0,614.22
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,808.99,596.11
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,766.0,569.23
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,721.51,541.05
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,670.76,510.06
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,619.52,476.86
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,561.44,436.32
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,506.17,396.23
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,442.87,348.31
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,382.49,300.68
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,314.78,245.66
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,252.97,193.46
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,183.3,134.51
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,124.21,82.27
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,60.26,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,11.84,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,10.81,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,17.44,0.0
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,27.86,18.06
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,38.72,28.67
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,57.09,38.09
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,89.04,59.05
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,126.77,91.59
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,156.52,118.84
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,188.66,145.24
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,220.73,171.08
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,262.48,203.14
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,307.67,237.5
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,367.9,283.27
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,441.87,339.1
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,519.0,396.56
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,606.46,460.07
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,660.81,497.93
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,715.95,535.45
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,756.55,561.84
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,796.02,587.43
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,831.27,609.38
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,864.11,629.66
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,891.19,646.64
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,915.4,661.86
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,934.8,674.82
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,951.03,685.88
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,961.21,692.3
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,968.01,696.76
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,969.49,698.63
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,967.56,698.51
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,959.83,694.69
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,948.79,688.91
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,931.58,679.3
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,911.27,667.79
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,890.69,656.52
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,861.92,639.83
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,827.51,619.31
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,790.91,597.11
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,747.71,569.31
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,703.09,540.18
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,652.53,507.68
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,603.67,474.15
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,546.66,433.39
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,490.67,391.8
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,428.11,343.15
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,368.57,294.98
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,301.33,238.99
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,240.11,186.17
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,170.99,126.73
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,112.71,73.96
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,47.11,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.91,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,10.32,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,17.39,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,24.55,15.19
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,31.23,22.12
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,45.53,25.75
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,90.48,48.01
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,141.66,84.96
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,195.94,129.3
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,250.46,176.32
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,308.4,225.99
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,364.79,273.66
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,422.72,320.84
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,479.94,365.64
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,535.6,407.5
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,587.43,445.69
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,638.24,481.87
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,685.31,514.27
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,730.52,543.14
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,772.78,570.46
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,812.87,596.13
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,848.36,618.53
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,881.2,639.13
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,908.54,657.04
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,932.78,673.05
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,952.95,685.83
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,969.77,696.59
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,980.92,704.19
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,988.53,709.75
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,991.53,711.96
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,990.87,712.07
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,984.08,708.47
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,973.72,702.81
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,956.74,692.94
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,936.34,681.02
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,912.1,667.21
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,884.82,651.41
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,850.45,630.14
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,813.53,607.12
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,770.98,580.29
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,726.69,551.93
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,678.25,520.78
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,628.87,488.29
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,576.23,450.6
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,520.27,409.11
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,458.48,361.25
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,398.98,313.23
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,330.64,256.98
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,267.64,202.92
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,197.41,142.59
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,136.55,85.29
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,58.65,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,9.34,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,15.48,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,20.41,11.54
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,27.37,18.64
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,41.37,21.47
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,89.59,44.02
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,141.13,80.65
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,200.3,129.25
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,257.28,178.66
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,316.92,230.15
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,374.75,279.37
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,433.69,327.7
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,490.39,372.79
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,547.06,416.09
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,600.91,455.87
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,653.52,493.35
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,702.84,527.17
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,750.16,556.76
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,793.85,583.92
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,835.2,609.24
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,871.88,631.4
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,905.69,651.62
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,934.22,667.99
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,959.46,682.28
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,979.47,694.21
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,995.9,704.04
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,1006.94,711.23
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,1014.22,716.29
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,1016.31,717.35
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,1014.65,716.3
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,1006.61,712.89
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,994.88,707.35
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,978.25,698.22
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,958.17,687.04
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,931.88,672.94
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,902.49,656.78
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,867.24,636.17
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,829.47,613.71
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,786.51,586.92
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,741.72,558.54
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,691.16,527.85
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,639.82,495.45
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,585.45,456.93
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,527.83,414.53
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,463.72,365.16
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,402.07,315.59
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,332.98,258.61
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,269.37,203.85
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,197.64,142.12
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,134.23,80.63
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,54.64,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,9.34,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,15.65,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,21.91,12.6
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,26.54,17.8
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,39.54,20.52
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,87.6,42.48
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,138.98,78.87
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,197.9,127.32
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,254.36,176.69
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,313.3,228.19
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,370.64,277.74
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,429.04,326.56
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,485.16,371.66
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,541.2,414.87
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,594.24,454.7
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,645.84,492.11
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,693.64,525.63
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,739.21,554.79
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,781.68,581.91
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,821.84,607.24
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,857.89,628.88
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,891.12,648.51
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,920.17,666.53
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,946.0,682.51
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,965.56,694.45
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,981.61,704.29
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,994.05,712.14
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,1002.84,717.84
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,1005.35,719.76
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,1004.09,719.51
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,996.41,715.92
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,985.03,710.16
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,968.76,700.62
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,949.02,688.99
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,922.3,673.58
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,892.52,656.19
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,857.09,634.83
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,819.11,611.6
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,776.3,584.48
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,731.69,555.78
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,681.29,524.3
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,630.03,491.19
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,573.96,450.54
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,521.54,411.0
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,457.96,361.69
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,396.77,312.1
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,327.91,254.62
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,264.67,199.66
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,189.95,135.39
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,128.23,72.61
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,52.17,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,9.34,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,18.68,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,21.66,12.25
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,29.71,20.59
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,42.07,23.65
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,90.16,45.53
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,141.7,81.8
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,198.7,128.49
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,256.33,178.71
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,319.26,233.18
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,377.98,283.53
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,437.97,333.17
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,495.42,379.09
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,552.86,423.14
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,606.5,462.73
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,659.14,500.1
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,709.03,534.91
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,757.15,565.46
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,800.78,591.88
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,842.01,616.32
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,878.62,638.25
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,912.27,658.15
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,940.57,675.09
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,965.5,689.95
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,985.13,701.44
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,1001.12,710.77
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,1011.73,717.47
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,1018.53,721.99
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,1018.78,722.63
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,1015.23,721.12
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,1007.51,717.87
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,996.06,712.44
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,978.7,703.23
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,957.86,691.9
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,930.92,676.67
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,900.89,659.44
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,866.03,639.38
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,828.65,617.38
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,784.19,589.3
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,737.96,559.65
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,687.01,527.83
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,635.32,494.02
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,579.48,454.06
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,520.64,410.32
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,455.4,359.68
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,392.92,309.04
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,321.93,250.11
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,259.45,195.87
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,183.88,130.91
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,117.7,61.48
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,47.41,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
