Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,17.69,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,20.38,11.02
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,27.85,18.95
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,39.37,22.0
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,87.47,43.46
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,138.83,79.46
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,195.4,125.84
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,254.51,177.31
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,313.79,229.01
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,371.63,278.73
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,430.58,327.6
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,487.56,373.2
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,544.47,416.87
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,597.99,456.44
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,650.44,493.74
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,699.46,527.88
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,746.57,557.9
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,790.05,585.02
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,831.17,610.27
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,867.11,631.89
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,900.16,651.53
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,928.63,668.81
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,953.77,684.0
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,973.59,695.78
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,989.81,705.43
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,1000.21,712.27
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,1006.84,716.96
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,1006.31,717.35
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,1002.03,715.61
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,993.45,711.6
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,981.23,705.43
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,963.65,695.13
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,942.7,682.82
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,915.77,667.98
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,885.86,651.14
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,849.32,629.18
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,810.43,605.48
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,766.98,577.91
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,721.87,548.84
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,672.7,518.47
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,618.91,482.7
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,559.27,439.77
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,500.72,395.93
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,435.09,344.63
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,372.62,293.72
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,304.3,236.65
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,240.67,181.54
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,166.85,118.17
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,101.68,46.44
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,40.82,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,17.69,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,21.02,11.27
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,26.54,17.72
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,39.54,23.09
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,86.52,43.89
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,136.55,78.75
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,192.05,124.23
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,248.57,173.85
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,308.04,226.2
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,367.71,277.95
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,426.31,327.31
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,482.8,373.36
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,539.25,417.6
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,592.63,458.2
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,645.03,496.65
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,693.41,531.0
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,740.01,561.59
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,782.5,589.16
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,822.63,614.89
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,858.44,637.04
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,891.32,657.11
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,918.21,673.97
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,941.83,688.79
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,961.24,700.26
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,977.13,709.56
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,988.7,717.52
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,996.62,723.32
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,999.29,726.1
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,998.2,726.67
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,990.26,723.28
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,978.63,717.68
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,962.03,708.32
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,941.93,696.78
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,915.71,682.24
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,886.36,665.53
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,851.57,644.34
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,814.17,621.2
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,770.59,592.89
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,725.22,562.96
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,674.1,530.08
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,622.12,495.05
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,564.82,452.62
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,511.26,411.25
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,447.49,360.02
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,386.32,308.74
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,315.24,247.73
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,250.47,190.05
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,173.69,122.84
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,104.15,38.17
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,38.7,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,16.71,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,20.69,10.8
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,26.69,17.88
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,38.2,22.68
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,84.37,42.54
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,134.51,77.44
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,190.06,123.04
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,244.82,171.98
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,300.58,221.97
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,357.59,271.91
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,416.37,321.91
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,475.15,370.28
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,533.5,416.78
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,585.97,457.26
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,637.5,495.68
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,686.19,530.94
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,733.22,562.37
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,775.14,588.84
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,814.7,613.35
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,850.1,635.55
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,882.63,655.74
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,910.44,672.52
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,934.97,687.17
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,954.34,699.41
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,970.17,709.5
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,951.06,697.74
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,932.39,686.71
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,903.14,668.83
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,866.68,644.85
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,868.85,649.01
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,867.66,649.99
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,841.7,634.19
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,813.58,616.78
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,814.62,619.59
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,809.61,617.81
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,789.4,605.78
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,767.67,592.82
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,715.82,557.83
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,663.75,522.35
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,602.07,478.84
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,540.28,433.45
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,508.88,410.61
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,473.18,382.89
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,412.31,333.57
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,353.81,284.21
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,287.17,226.41
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,226.62,172.13
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,148.97,104.66
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,80.5,17.83
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,29.98,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.91,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,14.95,6.0
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,25.1,16.43
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,43.59,33.31
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,64.81,48.36
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,103.39,72.07
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,167.23,117.39
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,215.86,156.74
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,272.98,203.94
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,334.98,254.48
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,413.24,317.75
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,467.56,362.23
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,521.32,404.71
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,574.9,445.73
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,628.22,485.15
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,676.17,519.94
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,722.29,551.22
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,763.85,577.83
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,803.13,602.58
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,838.85,625.44
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,871.79,646.37
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,899.05,663.05
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,923.11,677.67
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,942.07,689.92
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,957.54,700.06
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,968.55,707.74
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,975.93,713.27
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,976.72,714.74
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,973.82,714.03
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,965.42,710.31
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,953.43,704.41
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,936.13,695.1
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,915.48,683.64
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,857.06,646.26
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,797.22,607.6
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,698.02,539.17
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,601.65,468.63
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,585.59,459.58
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,565.07,446.29
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,534.97,426.28
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,505.01,405.55
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,490.14,395.4
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,465.2,376.09
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,403.07,325.3
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,345.75,276.6
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,284.91,223.46
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,228.75,172.45
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,153.0,105.64
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,84.83,1.64
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,31.65,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,11.8,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,21.83,11.02
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,33.61,23.97
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,46.38,35.94
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,81.15,52.3
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,118.91,83.9
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,147.16,110.12
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,186.78,142.55
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,229.68,177.63
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,276.65,215.14
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,328.12,255.59
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,378.6,294.65
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,434.24,336.85
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,474.07,366.11
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,512.96,393.89
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,590.64,451.53
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,677.03,513.68
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,737.82,555.58
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,800.22,595.92
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,839.04,619.86
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,875.78,642.53
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,903.67,659.83
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,928.33,675.16
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,947.42,687.0
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,962.98,696.73
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,973.1,703.55
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,979.53,708.22
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,980.02,709.3
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,976.8,708.22
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,968.29,703.69
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,956.15,697.03
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,936.65,686.33
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,913.9,673.59
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,885.31,656.7
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,854.03,638.0
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,806.91,608.42
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,763.58,581.16
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,697.14,536.72
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,635.19,494.25
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,549.71,432.64
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,467.56,371.67
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,407.68,326.59
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,350.81,282.24
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,305.2,245.56
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,260.12,207.69
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,222.49,174.03
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,185.54,139.06
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,117.68,79.69
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,55.78,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,20.59,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,11.8,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,18.23,7.8
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,26.24,17.38
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,34.2,25.0
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,79.36,39.43
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,129.06,73.25
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,184.62,118.5
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,240.65,167.85
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,302.11,222.2
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,360.13,273.3
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,419.63,324.11
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,476.39,371.13
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,533.25,416.46
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,586.74,457.85
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,639.07,496.95
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,687.4,532.25
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,733.75,563.84
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,776.45,591.55
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,816.83,617.35
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,853.09,640.7
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,886.49,662.04
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,914.66,680.25
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,939.56,696.37
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,959.28,708.49
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,975.42,718.4
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,985.63,725.58
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,992.09,730.54
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,992.85,732.12
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,989.84,731.44
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,981.15,727.35
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,968.78,721.0
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,952.02,711.85
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,931.82,700.46
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,904.87,684.27
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,874.83,665.97
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,839.58,643.87
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,801.82,619.83
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,757.08,590.24
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,710.69,559.07
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,658.43,524.52
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,605.52,486.97
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,550.77,445.17
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,493.15,399.56
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,428.18,346.22
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,366.21,293.08
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,293.7,229.86
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,228.19,170.8
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,149.78,99.78
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,69.88,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,13.76,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,18.41,7.48
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,26.84,17.9
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,31.6,22.66
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,77.62,37.56
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,127.96,71.51
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,183.84,116.86
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,242.47,168.11
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,301.67,220.36
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,360.06,271.38
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,419.77,321.86
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,476.08,368.11
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,532.41,412.6
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,586.2,453.6
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,638.99,492.38
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,687.56,526.97
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,734.34,557.64
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,777.27,585.41
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,817.77,611.26
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,853.14,632.81
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,885.52,652.24
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,912.65,669.27
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,936.38,684.18
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,955.2,695.23
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,970.39,704.08
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,980.6,710.96
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,987.04,715.64
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,987.86,717.05
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,984.91,716.25
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,976.21,712.34
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,963.84,706.21
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,945.54,695.66
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,923.83,682.99
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,896.55,667.56
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,866.22,650.01
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,829.82,627.62
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,791.0,603.38
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,746.46,574.39
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,700.3,543.84
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,648.23,510.25
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,595.64,473.52
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,540.49,432.02
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,482.72,386.9
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,416.54,333.54
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,353.73,280.49
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,281.42,218.01
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,216.48,160.01
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,140.13,90.04
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,62.07,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,12.78,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,17.58,6.28
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,25.98,17.09
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,30.27,21.45
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,76.41,37.0
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,126.49,70.54
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,182.19,115.61
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,240.57,166.64
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,299.54,218.74
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,357.26,269.29
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,416.27,319.34
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,472.84,366.08
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,529.45,411.16
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,582.38,451.65
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,634.04,489.72
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,681.93,523.8
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,727.79,554.14
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,770.3,581.74
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,810.48,607.49
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,846.67,630.36
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,879.97,651.22
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,907.93,669.0
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,932.61,684.72
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,952.12,697.16
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,968.05,707.45
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,977.61,714.46
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,983.42,719.27
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,983.72,720.57
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,980.26,719.64
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,971.35,715.74
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,958.77,709.59
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,941.49,699.82
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,920.79,687.89
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,892.98,672.19
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,862.15,654.34
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,826.46,632.34
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,788.28,608.4
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,743.98,579.12
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,698.1,548.33
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,645.9,514.06
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,593.13,476.39
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,537.5,434.04
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,479.26,388.01
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,412.65,333.19
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,349.61,279.07
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,275.21,214.41
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,211.84,157.24
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,128.48,79.89
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,50.19,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,10.81,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,19.23,6.58
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,28.69,19.39
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,32.2,23.2
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,75.33,38.89
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,123.89,71.86
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,179.86,117.22
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,234.43,164.14
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,294.49,216.49
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,351.37,266.26
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,411.54,317.05
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,467.99,363.54
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,524.71,408.51
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,577.75,449.62
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,630.08,488.91
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,678.87,523.99
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,726.08,555.82
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,768.57,583.55
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,808.71,609.43
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,843.41,631.44
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,875.18,651.43
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,901.65,667.42
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,924.8,681.25
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,943.73,692.51
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,959.09,701.58
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,969.1,708.26
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,975.39,712.75
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,974.69,713.06
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,970.29,711.18
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,961.6,706.25
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,949.32,699.15
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,930.77,688.79
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,908.89,676.3
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,880.72,659.63
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,849.66,640.99
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,812.54,618.47
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,773.16,594.08
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,727.88,564.24
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,681.18,532.95
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,632.04,500.82
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,578.54,462.6
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,518.53,417.17
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,459.99,371.04
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,393.03,316.44
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,332.41,264.61
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,258.26,200.39
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,193.03,142.27
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,113.33,66.28
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,40.32,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,10.81,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,21.0,6.66
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,31.92,22.17
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,36.73,27.24
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,78.38,43.2
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,125.28,74.62
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,178.41,117.11
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,232.41,163.38
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,293.09,215.75
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,350.1,264.87
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,409.22,314.12
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,465.03,358.84
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,521.55,402.05
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,575.87,442.35
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,628.66,480.01
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,677.32,513.42
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,724.48,544.33
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,767.04,569.75
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,807.34,593.24
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,842.71,614.14
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,875.27,633.1
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,902.76,650.15
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,927.03,665.19
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,945.68,675.98
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,960.83,684.7
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,970.0,690.64
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,975.52,694.49
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,975.63,696.14
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,972.09,695.62
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,962.49,690.11
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,949.36,682.56
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,930.12,672.13
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,907.65,659.69
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,878.57,643.29
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,846.72,624.97
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,808.42,602.1
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,772.61,580.63
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,725.89,550.46
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,677.92,519.0
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,623.4,482.48
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,568.94,444.02
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,506.1,397.46
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,447.6,352.34
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,378.7,297.63
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,314.55,244.51
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,239.64,181.68
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,174.14,125.22
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,98.84,51.75
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,31.19,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
