Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,10.81,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,19.63,4.56
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,29.11,19.5
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,33.18,23.85
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,74.31,38.83
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,122.67,70.15
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,177.85,112.88
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,234.54,160.31
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,293.02,209.6
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,349.89,257.33
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,408.67,305.07
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,464.97,349.29
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,522.6,392.71
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,576.17,431.85
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,629.11,469.16
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,677.42,501.98
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,724.24,532.32
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,766.59,558.2
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,806.65,582.3
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,842.24,602.35
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,874.98,620.39
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,902.11,636.69
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,925.96,651.03
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,944.67,662.16
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,959.84,671.26
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,968.45,677.16
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,973.36,681.02
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,973.28,682.0
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,969.5,680.89
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,959.7,675.65
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,946.32,668.38
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,927.25,658.63
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,904.88,646.84
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,876.7,630.72
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,845.64,612.74
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,808.18,590.57
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,768.5,566.7
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,722.65,537.89
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,679.59,510.55
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,626.0,475.57
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,572.23,438.32
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,510.44,393.83
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,450.24,348.63
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,382.27,295.74
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,321.02,245.6
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,246.97,184.1
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,182.12,128.23
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,102.22,45.77
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,33.44,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,9.83,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,17.75,2.16
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,26.34,16.94
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,30.63,21.44
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,71.31,36.15
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,118.99,66.85
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,175.1,110.87
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,229.26,157.08
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,287.08,206.89
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,343.65,255.38
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,401.92,303.74
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,458.17,348.98
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,515.73,393.39
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,567.93,432.76
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,619.4,470.31
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,667.67,503.9
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,714.39,534.92
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,756.46,560.75
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,796.23,584.68
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,830.0,605.06
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,860.92,623.5
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,888.19,639.43
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,912.23,653.27
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,930.56,664.35
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,945.39,673.36
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,954.05,678.53
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,959.05,681.61
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,958.13,681.97
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,953.58,680.25
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,943.81,675.18
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,930.52,668.05
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,911.62,657.48
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,889.49,644.93
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,860.64,628.29
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,829.0,609.78
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,792.58,587.94
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,754.01,564.42
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,712.39,537.93
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,665.02,507.02
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,611.04,470.63
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,557.03,432.39
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,495.47,386.97
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,435.7,341.07
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,370.25,289.01
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,307.45,236.89
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,232.76,174.37
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,167.83,117.99
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,90.57,31.4
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,25.81,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,8.85,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,18.46,0.74
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,28.54,18.93
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,32.63,23.46
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,71.25,37.44
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,118.44,67.77
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,174.53,111.57
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,228.38,157.16
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,286.19,206.47
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,343.55,254.89
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,402.89,303.23
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,458.34,346.92
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,515.23,389.8
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,568.29,428.14
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,620.56,464.32
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,669.07,496.57
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,715.95,526.47
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,758.05,552.74
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,797.92,577.39
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,833.39,598.28
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,866.07,617.28
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,892.68,634.55
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,916.07,649.93
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,934.9,662.43
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,950.22,672.89
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,960.3,680.02
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,966.74,685.08
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,967.5,686.8
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,964.53,686.4
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,954.11,681.88
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,940.11,675.25
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,920.56,665.28
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,897.76,653.24
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,868.22,636.37
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,835.89,617.6
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,797.28,594.44
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,756.57,569.57
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,710.21,539.64
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,666.72,511.25
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,612.63,474.57
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,558.46,435.98
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,497.57,390.57
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,438.35,344.58
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,372.08,291.08
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,308.59,237.77
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,233.44,174.51
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,168.22,117.14
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,88.85,17.59
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,24.53,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,9.83,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,18.67,0.0
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,27.75,18.08
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,31.9,22.71
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,70.18,36.35
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,117.3,66.22
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,173.33,110.04
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,227.67,156.5
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,285.98,207.03
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,342.89,256.14
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,401.62,305.24
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,459.02,351.94
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,515.25,396.11
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,567.71,435.63
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,619.25,472.99
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,667.09,506.96
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,713.17,538.52
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,754.87,565.05
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,794.31,589.79
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,829.45,610.86
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,861.76,629.9
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,889.31,646.65
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,913.64,661.36
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,931.92,672.27
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,946.68,681.09
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,956.23,687.68
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,962.11,692.15
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,962.84,693.53
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,959.83,692.73
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,949.28,687.95
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,935.14,681.01
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,915.65,670.68
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,892.82,658.19
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,864.72,641.96
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,833.72,623.73
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,796.31,601.49
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,756.65,577.34
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,710.82,547.24
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,663.63,515.7
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,613.83,481.75
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,559.84,442.64
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,498.8,396.0
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,439.35,348.77
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,371.97,293.6
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,308.94,239.73
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,235.6,176.71
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,170.09,117.51
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,89.33,0.0
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,26.36,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,9.83,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,17.82,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,25.96,16.49
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,29.33,20.5
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,69.61,35.48
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,117.83,65.66
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,172.97,108.5
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,228.55,155.88
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,287.94,207.12
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,345.32,256.45
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,405.85,306.72
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,462.4,352.01
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,519.13,395.53
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,572.27,435.91
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,624.47,474.31
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,672.45,508.02
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,718.64,539.03
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,760.52,565.55
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,799.96,590.19
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,834.83,611.62
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,866.74,631.02
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,893.88,647.8
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,917.68,662.5
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,936.1,673.86
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,950.93,683.1
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,959.1,687.87
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,963.51,690.49
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,963.12,690.28
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,959.05,687.95
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,948.5,682.92
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,934.38,675.76
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,914.62,664.34
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,891.59,650.91
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,861.98,633.58
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,829.59,614.37
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,791.35,591.18
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,750.98,566.29
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,708.54,539.05
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,660.43,507.36
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,605.11,469.09
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,549.95,429.41
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,485.95,381.89
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,424.16,333.97
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,357.21,279.88
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,293.46,226.19
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,216.18,160.98
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,149.89,101.66
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,73.18,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.9,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,6.88,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,15.39,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,24.17,14.8
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,28.13,19.36
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,67.05,34.02
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,114.67,63.72
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,169.03,105.92
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,223.32,152.21
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,281.33,202.25
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,338.54,251.36
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,398.91,301.41
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,454.65,346.25
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,510.63,389.51
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,563.12,429.22
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,614.75,466.96
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,661.75,500.17
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,707.03,530.97
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,748.74,558.47
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,788.07,584.18
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,822.76,605.89
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,854.56,625.62
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,881.68,641.89
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,905.52,656.07
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,923.29,667.2
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,937.51,676.24
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,945.71,680.95
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,950.23,683.53
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,949.36,683.02
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,944.83,680.39
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,934.25,674.24
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,920.13,666.03
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,900.85,654.64
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,878.32,641.25
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,849.64,624.26
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,818.18,605.4
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,779.88,581.22
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,739.45,555.45
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,693.48,525.88
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,650.42,497.87
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,596.06,459.82
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,541.74,420.48
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,480.7,375.13
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,421.51,329.22
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,352.08,273.52
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,290.26,221.53
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,215.45,158.68
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,151.33,99.81
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,66.37,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.91,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,15.03,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,25.54,15.81
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,37.94,28.01
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,66.48,43.49
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,101.5,68.36
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,139.44,98.46
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,182.18,134.16
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,224.56,169.54
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,280.72,212.82
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,350.95,267.0
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,415.0,316.01
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,489.32,371.45
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,545.94,412.56
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,604.57,453.75
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,647.6,482.91
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,687.63,509.19
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,730.65,535.64
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,771.91,559.6
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,809.24,581.58
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,844.35,601.97
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,849.53,603.79
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,845.94,600.63
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,808.63,575.49
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,760.18,540.82
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,785.02,558.04
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,810.15,574.39
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,823.74,584.15
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,834.3,591.87
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,840.04,597.08
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,842.13,600.17
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,829.11,593.69
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,812.69,585.23
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,774.55,563.18
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,734.81,539.89
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,683.52,508.21
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,632.22,474.72
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,621.25,469.12
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,603.83,458.2
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,559.03,428.6
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,513.55,397.29
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,445.51,347.08
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,381.18,297.65
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,303.53,235.84
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,233.96,178.62
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,171.57,125.81
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,117.81,75.09
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,48.85,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.91,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,18.68,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,26.59,16.43
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,33.15,23.7
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,65.08,36.23
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,108.68,63.74
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,158.7,102.29
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,207.35,144.0
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,257.75,187.65
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,301.94,227.33
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,339.16,259.7
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,396.66,304.87
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,459.27,352.66
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,496.32,380.02
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,528.73,402.96
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,599.37,454.78
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,677.14,509.98
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,716.33,534.84
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,754.37,558.04
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,787.44,578.44
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,817.85,597.02
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,836.98,608.12
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,849.35,615.06
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,838.02,607.79
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,818.99,595.22
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,858.69,622.02
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,892.65,643.53
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,901.83,649.49
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,902.3,650.4
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,838.85,611.59
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,762.59,562.07
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,746.82,554.0
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,731.64,545.45
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,686.33,515.67
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,643.76,487.49
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,649.32,495.49
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,644.97,495.9
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,609.43,471.42
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,571.57,444.97
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,531.98,418.31
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,490.49,388.88
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,420.26,335.03
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,354.5,282.77
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,287.82,228.0
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,227.16,176.25
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,165.36,122.6
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,110.8,68.55
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,43.96,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,12.78,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,22.75,13.07
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,36.25,26.44
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,51.41,37.63
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,71.41,54.07
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,92.88,71.78
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,106.13,83.32
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,118.29,93.71
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,160.77,127.66
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,207.66,164.89
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,294.71,232.8
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,398.71,312.41
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,452.17,352.95
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,510.92,397.18
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,560.6,433.55
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,610.21,469.2
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,671.96,514.15
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,736.51,559.1
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,781.94,588.32
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,829.08,618.54
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,850.56,631.28
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,868.44,641.98
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,885.48,653.04
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,899.18,662.0
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,912.65,671.35
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,922.7,678.59
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,921.16,677.71
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,916.07,674.81
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,905.84,669.74
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,892.17,662.54
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,872.03,651.12
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,848.75,637.63
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,820.58,621.36
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,789.73,603.11
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,752.6,580.1
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,717.83,558.44
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,670.85,526.63
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,622.85,492.96
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,568.95,454.09
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,515.23,413.89
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,455.08,366.67
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,396.91,319.08
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,330.69,263.3
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,267.79,208.26
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,193.15,143.02
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,127.24,74.46
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,51.58,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,17.2,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,27.09,16.32
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,30.12,20.95
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,59.35,31.76
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,101.2,63.03
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,133.73,93.08
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,171.24,126.91
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,202.58,155.13
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,223.09,173.86
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,236.96,186.07
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,300.9,235.67
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,374.11,291.52
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,419.7,326.07
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,470.28,363.95
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,546.1,421.18
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,633.42,485.27
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,674.91,514.31
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,715.46,542.67
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,759.6,572.43
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,804.31,601.7
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,838.02,623.01
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,872.85,645.04
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,865.06,639.78
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,848.5,629.36
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,848.07,629.92
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,847.57,630.34
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,873.53,647.69
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,893.49,660.79
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,884.14,655.98
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,871.44,649.38
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,790.75,596.21
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,703.18,536.41
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,756.2,577.03
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,790.38,601.81
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,752.79,577.82
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,713.21,552.81
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,662.03,518.15
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,606.91,478.81
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,535.66,426.26
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,466.38,373.64
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,427.52,342.98
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,386.36,308.57
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,321.23,253.53
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,261.12,200.8
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,186.37,135.98
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,119.39,62.98
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,48.5,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
