Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,18.18,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,25.23,14.35
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,31.88,22.34
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,60.5,33.54
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,103.18,58.52
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,155.17,96.94
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,206.6,139.59
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,264.34,188.42
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,318.72,234.72
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,375.18,281.43
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,429.48,325.09
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,484.41,367.56
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,535.48,406.39
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,585.97,443.57
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,620.2,467.72
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,648.91,487.37
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,667.48,498.94
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,678.55,505.04
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,739.11,548.3
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,800.58,588.16
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,818.89,599.35
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,833.42,608.76
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,800.18,586.55
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,755.8,554.57
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,719.93,529.74
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,674.28,498.01
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,658.24,487.88
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,640.77,476.42
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,617.34,461.46
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,593.03,445.74
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,574.59,434.32
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,555.03,421.96
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,478.1,367.22
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,411.96,319.16
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,371.27,289.6
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,331.61,260.11
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,273.25,215.63
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,224.37,177.67
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,220.48,175.81
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,221.51,177.31
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,176.73,141.26
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,140.1,111.24
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,107.03,83.54
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,75.33,56.6
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,49.47,34.18
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,22.0,6.5
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,10.75,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,7.86,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,14.47,5.61
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,27.52,18.52
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,40.51,28.91
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,57.39,43.46
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,74.44,57.81
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,104.47,81.75
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,138.17,108.39
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,203.03,156.84
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,286.67,220.5
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,359.99,276.34
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,450.1,344.5
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,486.97,372.12
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,519.55,395.96
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,546.11,413.63
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,565.0,425.11
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,564.08,422.15
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,551.48,410.79
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,566.57,420.78
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,580.09,429.28
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,628.16,464.49
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,683.32,503.73
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,613.87,454.07
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,538.79,400.52
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,521.81,389.67
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,503.68,377.34
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,522.77,391.7
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,541.3,405.4
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,529.92,397.88
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,517.77,390.05
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,526.67,398.57
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,542.43,411.65
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,507.84,387.38
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,464.05,356.68
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,440.17,340.66
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,423.75,329.65
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,440.59,345.21
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,457.57,359.86
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,440.35,347.96
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,420.69,333.43
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,401.62,317.89
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,373.58,293.64
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,304.95,236.49
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,244.93,184.58
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,168.98,119.55
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,100.03,33.66
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,37.57,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,6.88,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,12.54,3.79
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,24.24,15.49
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,35.98,24.53
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,64.53,46.35
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,101.45,74.65
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,122.45,93.32
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,141.24,109.73
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,193.82,150.35
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,254.82,197.28
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,268.81,208.29
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,278.71,215.65
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,369.41,285.0
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,477.31,365.16
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,556.9,423.58
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,645.2,487.16
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,652.95,489.6
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,649.85,484.9
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,629.84,469.17
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,604.59,449.54
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,644.38,478.06
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,684.21,505.68
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,777.74,573.01
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,862.9,627.87
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,851.31,619.98
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,834.67,610.05
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,771.64,569.11
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,702.77,522.21
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,587.05,439.89
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,473.76,356.31
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,551.46,416.91
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,623.67,471.22
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,625.15,475.06
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,621.92,476.12
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,603.73,465.9
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,585.41,455.26
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,578.62,452.13
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,564.09,442.71
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,454.46,360.54
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,352.88,282.16
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,231.12,185.19
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,125.21,98.48
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,125.83,98.05
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,121.17,91.37
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,104.62,73.18
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,81.5,14.13
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,30.46,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,11.3,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,20.75,9.39
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,37.72,26.95
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,56.0,40.98
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,81.6,60.57
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,111.53,83.39
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,131.69,101.3
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,149.92,117.23
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,147.59,115.89
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,142.26,111.68
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,157.29,123.35
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,172.82,135.28
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,235.0,183.91
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,300.35,233.79
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,349.31,270.52
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,399.37,307.64
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,488.38,375.17
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,586.78,447.58
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,538.05,409.68
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,486.71,370.39
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,473.09,359.34
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,462.04,349.66
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,465.34,352.08
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,468.03,353.99
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,522.14,395.33
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,576.42,435.95
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,536.96,406.98
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,496.74,377.86
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,501.0,382.64
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,503.99,386.2
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,461.9,355.92
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,419.75,325.47
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,337.44,263.35
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,248.77,194.93
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,312.2,249.48
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,357.61,288.24
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,469.21,375.73
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,558.12,442.61
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,464.61,370.59
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,376.39,302.11
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,256.91,206.63
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,142.25,112.76
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,105.88,81.78
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,73.13,53.49
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,43.53,27.69
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,12.82,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,5.65,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,14.25,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,20.96,8.98
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,25.53,16.52
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,49.14,24.78
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,66.25,37.83
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,64.38,43.49
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,73.29,54.15
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,74.3,57.34
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,90.26,70.35
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,106.36,83.23
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,134.34,105.53
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,162.83,127.83
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,223.19,175.37
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,287.36,224.89
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,327.29,254.78
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,371.29,287.41
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,347.1,268.11
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,323.16,249.22
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,298.34,229.99
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,267.85,206.28
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,323.32,249.8
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,382.44,294.96
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,417.12,321.02
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,452.16,347.32
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,437.89,336.53
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,422.79,325.44
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,434.32,334.0
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,445.56,342.19
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,488.57,375.96
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,530.0,408.09
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,609.13,470.12
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,664.32,514.03
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,711.1,550.13
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,740.83,572.14
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,702.34,546.3
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,662.08,519.53
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,615.72,487.22
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,568.74,452.46
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,515.06,412.59
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,461.94,371.65
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,404.62,325.41
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,347.87,277.83
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,279.79,219.55
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,218.37,165.29
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,141.03,96.95
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,69.25,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,14.25,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,21.18,8.44
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,25.73,16.8
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,50.07,25.02
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,96.67,51.41
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,148.79,90.2
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,201.76,135.19
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,258.95,185.34
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,314.49,234.48
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,373.09,284.82
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,427.02,329.7
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,481.3,372.9
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,532.24,412.56
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,582.27,450.06
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,600.31,461.93
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,607.99,465.68
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,645.37,491.43
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,680.86,514.86
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,746.66,560.4
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,813.62,603.37
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,838.2,618.35
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,859.5,631.77
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,875.75,641.99
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,888.49,650.09
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,873.38,639.97
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,858.93,630.75
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,835.0,616.1
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,805.48,597.78
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,805.54,599.7
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,801.83,598.84
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,812.76,608.02
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,815.62,611.76
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,786.56,594.84
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,754.83,576.13
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,716.06,551.65
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,675.49,525.49
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,632.57,496.37
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,584.58,461.2
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,529.34,420.89
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,474.85,379.44
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,410.24,327.92
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,351.23,278.73
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,282.97,220.44
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,221.42,166.03
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,143.7,96.17
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,62.96,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,13.27,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,19.32,6.18
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,24.48,15.55
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,47.19,23.66
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,91.77,47.87
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,144.03,85.76
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,196.97,130.59
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,254.12,180.67
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,310.95,230.96
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,367.95,280.35
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,422.35,326.38
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,477.18,371.13
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,529.29,412.85
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,580.47,452.55
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,627.54,488.0
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,672.84,521.19
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,714.43,549.83
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,753.71,575.6
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,788.62,598.59
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,820.7,619.53
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,846.58,636.61
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,869.19,651.57
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,886.36,662.96
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,899.97,672.14
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,908.82,678.43
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,914.0,682.46
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,911.81,681.76
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,905.95,678.8
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,894.78,672.68
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,880.11,664.32
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,859.0,651.21
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,834.72,636.01
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,804.53,616.81
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,771.66,595.67
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,731.76,569.32
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,689.99,541.33
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,642.41,508.41
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,597.87,475.26
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,541.9,433.03
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,486.51,389.73
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,421.63,337.3
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,359.76,285.24
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,287.73,223.48
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,226.15,168.55
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,144.2,93.39
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,61.03,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,11.8,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,19.54,5.07
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,24.21,15.16
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,49.06,24.65
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,93.86,48.36
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,146.52,86.92
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,200.37,132.33
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,258.3,183.05
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,315.14,233.38
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,375.06,285.12
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,429.86,331.6
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,484.92,376.7
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,537.88,418.8
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,590.06,458.87
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,637.26,494.06
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,682.78,526.99
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,724.54,555.15
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,763.9,580.1
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,797.77,601.5
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,828.71,620.78
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,852.85,635.65
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,873.59,648.31
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,890.25,657.75
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,903.29,664.88
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,909.7,669.41
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,912.39,671.71
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,907.43,668.45
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,898.84,663.03
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,886.18,655.48
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,870.12,645.81
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,847.77,632.58
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,822.41,617.33
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,789.76,597.37
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,754.76,575.58
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,717.41,551.38
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,674.0,522.53
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,625.49,488.61
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,576.36,452.47
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,516.16,407.48
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,459.89,363.92
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,392.35,310.02
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,329.07,257.67
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,256.84,196.92
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,192.62,141.39
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,116.84,71.66
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,41.17,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,10.81,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,17.69,2.7
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,24.07,14.95
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,45.26,21.86
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,89.66,44.7
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,141.69,82.26
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,195.41,127.03
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,253.13,176.91
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,309.71,226.42
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,366.41,275.08
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,420.61,320.35
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,474.97,364.09
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,526.16,404.26
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,576.46,442.44
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,622.64,476.12
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,667.0,507.45
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,707.45,533.94
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,745.5,557.36
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,778.57,577.62
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,808.71,595.79
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,834.19,611.16
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,856.36,624.4
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,872.93,634.06
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,885.93,641.57
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,894.17,646.42
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,898.74,649.12
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,896.38,648.51
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,890.36,645.75
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,879.05,639.36
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,864.24,630.87
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,843.44,619.29
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,819.46,605.63
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,789.38,587.42
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,756.66,567.37
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,717.49,543.29
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,676.41,517.45
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,628.85,485.61
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,580.44,450.65
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,529.44,414.15
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,475.29,373.55
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,410.73,322.82
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,349.35,272.33
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,277.5,211.81
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,216.3,157.84
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,131.72,76.24
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,51.82,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,10.81,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,17.88,1.07
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,24.1,14.99
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,44.49,22.92
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,83.19,45.67
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,118.59,74.29
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,160.86,111.31
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,200.63,146.8
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,265.71,197.75
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,347.23,262.02
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,406.63,309.92
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,470.64,359.96
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,521.68,398.35
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,571.77,434.45
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,617.68,466.66
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,661.73,496.43
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,702.13,523.7
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,740.32,547.63
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,762.34,559.89
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,782.4,571.02
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,786.17,573.08
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,786.98,573.55
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,818.66,594.11
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,850.89,614.55
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,807.4,587.89
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,756.12,554.64
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,743.74,547.82
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,731.76,540.67
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,767.48,569.16
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,794.73,589.28
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,804.55,598.52
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,806.59,602.9
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,765.21,577.73
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,718.17,548.56
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,688.29,531.44
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,655.17,511.35
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,612.57,481.15
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,568.74,448.66
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,512.43,407.8
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,457.04,365.72
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,393.0,313.78
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,335.07,264.63
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,262.57,202.54
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,198.13,145.39
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,115.94,61.94
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,40.28,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
