Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.5,0.7,10.05,2.5,2.46,0.0
2018,10,10,6,30,1.0,5.0,0.7,10.3,5.0,4.82,0.0
2018,10,10,6,45,0.5,11.0,0.65,10.55,11.0,10.6,3.46
2018,10,10,7,0,0.0,17.0,0.6,10.8,17.0,16.39,8.35
2018,10,10,7,15,10.5,26.5,0.6,11.15,29.0,26.63,16.94
2018,10,10,7,30,21.0,36.0,0.6,11.5,41.0,37.92,26.25
2018,10,10,7,45,15.5,57.5,0.55,11.85,61.5,58.41,44.13
2018,10,10,8,0,10.0,79.0,0.5,12.2,82.0,78.62,61.43
2018,10,10,8,15,22.5,116.0,0.5,12.65,125.0,117.83,93.73
2018,10,10,8,30,35.0,153.0,0.5,13.1,168.0,158.99,126.96
2018,10,10,8,45,51.0,177.5,0.5,13.6,202.0,191.5,152.57
2018,10,10,9,0,67.0,202.0,0.5,14.1,236.0,225.8,179.3
2018,10,10,9,15,42.5,198.0,0.5,14.65,220.0,213.77,168.99
2018,10,10,9,30,18.0,194.0,0.5,15.2,204.0,197.8,155.59
2018,10,10,9,45,22.0,208.5,0.55,15.75,221.5,215.42,169.07
2018,10,10,10,0,26.0,223.0,0.6,16.3,239.0,235.75,184.34
2018,10,10,10,15,45.5,250.5,0.6,16.75,280.0,277.99,216.57
2018,10,10,10,30,65.0,278.0,0.6,17.2,321.0,321.85,249.34
2018,10,10,10,45,86.0,292.5,0.6,17.65,351.5,354.97,273.68
2018,10,10,11,0,107.0,307.0,0.6,18.1,382.0,389.19,298.6
2018,10,10,11,15,114.5,316.0,0.6,18.45,397.0,413.82,315.94
2018,10,10,11,30,122.0,325.0,0.6,18.8,412.0,433.22,329.48
2018,10,10,11,45,117.5,323.0,0.6,19.1,407.0,431.15,327.33
2018,10,10,12,0,113.0,321.0,0.6,19.4,402.0,428.45,324.97
2018,10,10,12,15,131.5,328.5,0.65,19.55,422.5,454.64,344.58
2018,10,10,12,30,150.0,336.0,0.7,19.7,443.0,480.71,363.78
2018,10,10,12,45,319.5,286.0,0.7,19.9,507.5,579.67,438.76
2018,10,10,13,0,489.0,236.0,0.7,20.1,572.0,677.34,509.71
2018,10,10,13,15,587.5,197.5,0.8,20.1,589.0,719.14,541.35
2018,10,10,13,30,686.0,159.0,0.9,20.1,606.0,753.95,568.19
2018,10,10,13,45,653.0,159.0,0.95,20.05,570.0,718.38,545.01
2018,10,10,14,0,620.0,159.0,1.0,20.0,534.0,681.29,520.56
2018,10,10,14,15,742.0,118.0,1.05,19.8,540.5,716.99,548.77
2018,10,10,14,30,864.0,77.0,1.1,19.6,547.0,736.07,563.94
2018,10,10,14,45,844.0,74.5,1.2,19.4,505.0,694.93,537.77
2018,10,10,15,0,824.0,72.0,1.3,19.2,463.0,656.45,513.52
2018,10,10,15,15,798.5,69.5,1.3,19.2,417.5,608.7,479.64
2018,10,10,15,30,773.0,67.0,1.3,19.2,372.0,560.37,443.73
2018,10,10,15,45,733.0,64.0,1.4,18.35,323.0,502.92,401.57
2018,10,10,16,0,693.0,61.0,1.5,17.5,274.0,446.76,358.4
2018,10,10,16,15,631.5,56.0,1.5,16.85,223.5,382.16,305.95
2018,10,10,16,30,570.0,51.0,1.5,16.2,173.0,319.73,253.25
2018,10,10,16,45,472.5,44.0,1.5,15.5,126.5,246.0,190.19
2018,10,10,17,0,375.0,37.0,1.5,14.8,80.0,181.14,132.74
2018,10,10,17,15,234.0,24.5,1.5,14.15,47.0,103.16,48.0
2018,10,10,17,30,93.0,12.0,1.5,13.5,14.0,32.96,0.0
2018,10,10,17,45,46.5,6.0,1.45,12.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,6,15,48.5,11.5,0.45,10.75,14.0,11.3,0.0
2018,10,11,6,30,97.0,23.0,0.4,11.0,28.0,19.19,0.0
2018,10,11,6,45,204.5,39.5,0.3,11.2,65.5,30.85,20.59
2018,10,11,7,0,312.0,56.0,0.2,11.4,103.0,51.09,32.9
2018,10,11,7,15,392.5,66.5,0.15,11.7,148.5,87.3,53.58
2018,10,11,7,30,473.0,77.0,0.1,12.0,194.0,133.37,86.54
2018,10,11,7,45,528.0,85.0,0.1,12.35,242.0,179.85,124.0
2018,10,11,8,0,583.0,93.0,0.1,12.7,290.0,232.12,167.71
2018,10,11,8,15,624.0,98.5,0.15,13.25,337.5,283.15,211.13
2018,10,11,8,30,665.0,104.0,0.2,13.8,385.0,337.69,256.78
2018,10,11,8,45,695.5,107.0,0.25,14.35,428.5,388.68,298.85
2018,10,11,9,0,726.0,110.0,0.3,14.9,472.0,441.38,341.06
2018,10,11,9,15,729.0,117.5,0.3,15.5,505.0,486.08,375.58
2018,10,11,9,30,732.0,125.0,0.3,16.1,538.0,529.42,407.86
2018,10,11,9,45,748.5,126.5,0.35,16.65,570.0,573.12,440.08
2018,10,11,10,0,765.0,128.0,0.4,17.2,602.0,616.09,470.92
2018,10,11,10,15,592.0,186.5,0.35,17.6,562.5,589.83,448.65
2018,10,11,10,30,419.0,245.0,0.3,18.0,523.0,548.06,415.44
2018,10,11,10,45,269.0,278.0,0.3,18.4,458.5,482.7,366.09
2018,10,11,11,0,119.0,311.0,0.3,18.8,394.0,407.47,308.39
2018,10,11,11,15,125.0,321.5,0.3,19.1,409.5,427.55,323.25
2018,10,11,11,30,131.0,332.0,0.3,19.4,425.0,447.57,337.02
2018,10,11,11,45,147.5,335.5,0.25,19.75,440.5,468.6,351.34
2018,10,11,12,0,164.0,339.0,0.2,20.1,456.0,489.59,365.49
2018,10,11,12,15,270.5,304.5,0.2,20.25,496.0,552.37,412.14
2018,10,11,12,30,377.0,270.0,0.2,20.4,536.0,607.69,452.46
2018,10,11,12,45,356.0,265.5,0.15,20.6,513.0,587.12,436.76
2018,10,11,13,0,335.0,261.0,0.1,20.8,490.0,565.14,421.12
2018,10,11,13,15,239.5,281.0,0.15,20.85,442.0,507.1,379.16
2018,10,11,13,30,144.0,301.0,0.2,20.9,394.0,441.33,331.35
2018,10,11,13,45,249.5,257.5,0.25,20.95,410.5,486.34,368.19
2018,10,11,14,0,355.0,214.0,0.3,21.0,427.0,517.74,393.97
2018,10,11,14,15,588.0,152.0,0.35,20.9,480.0,634.05,481.18
2018,10,11,14,30,821.0,90.0,0.4,20.8,533.0,720.4,542.46
2018,10,11,14,45,801.5,87.0,0.45,20.65,492.0,680.21,516.15
2018,10,11,15,0,782.0,84.0,0.5,20.5,451.0,638.49,489.78
2018,10,11,15,15,754.0,81.0,0.5,20.5,406.0,590.03,455.74
2018,10,11,15,30,726.0,78.0,0.5,20.5,361.0,543.66,422.17
2018,10,11,15,45,683.0,73.5,0.65,19.85,312.0,484.93,380.59
2018,10,11,16,0,640.0,69.0,0.8,19.2,263.0,427.94,338.08
2018,10,11,16,15,575.5,63.0,0.9,18.4,213.5,361.13,285.6
2018,10,11,16,30,511.0,57.0,1.0,17.6,164.0,298.93,234.38
2018,10,11,16,45,413.5,48.0,1.05,16.85,119.0,226.02,173.01
2018,10,11,17,0,316.0,39.0,1.1,16.1,74.0,161.96,117.02
2018,10,11,17,15,188.0,24.5,1.2,15.4,42.5,89.08,32.18
2018,10,11,17,30,60.0,10.0,1.3,14.7,11.0,23.27,0.0
2018,10,11,17,45,30.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.15,9.8,14.0,9.83,0.0
2018,10,12,6,30,163.0,20.0,1.1,10.5,28.0,15.83,0.0
2018,10,12,6,45,295.0,31.5,1.05,11.2,67.0,24.7,15.17
2018,10,12,7,0,427.0,43.0,1.0,11.9,106.0,41.91,23.8
2018,10,12,7,15,505.0,50.5,0.95,12.65,153.0,81.11,44.08
2018,10,12,7,30,583.0,58.0,0.9,13.4,200.0,129.12,78.08
2018,10,12,7,45,633.0,64.0,0.85,14.1,249.0,178.86,118.88
2018,10,12,8,0,683.0,70.0,0.8,14.8,298.0,233.56,165.59
2018,10,12,8,15,717.0,74.0,0.75,15.85,345.0,287.49,212.02
2018,10,12,8,30,751.0,78.0,0.7,16.9,392.0,342.48,258.25
2018,10,12,8,45,775.5,80.5,0.7,17.9,435.5,394.38,301.02
2018,10,12,9,0,800.0,83.0,0.7,18.9,479.0,447.21,342.9
2018,10,12,9,15,824.0,83.5,0.65,19.75,519.0,498.38,381.83
2018,10,12,9,30,848.0,84.0,0.6,20.6,559.0,549.75,419.29
2018,10,12,9,45,868.0,82.5,0.55,21.5,593.0,596.03,451.61
2018,10,12,10,0,888.0,81.0,0.5,22.4,627.0,641.7,482.24
2018,10,12,10,15,897.0,81.5,0.5,23.0,653.0,681.01,508.55
2018,10,12,10,30,906.0,82.0,0.5,23.6,679.0,718.18,531.33
2018,10,12,10,45,912.0,83.0,0.45,24.25,698.0,751.34,550.08
2018,10,12,11,0,918.0,84.0,0.4,24.9,717.0,781.8,566.76
2018,10,12,11,15,921.0,84.5,0.45,25.1,727.5,806.53,582.28
2018,10,12,11,30,924.0,85.0,0.5,25.3,738.0,828.1,595.91
2018,10,12,11,45,925.0,85.5,0.6,25.55,741.0,844.81,607.32
2018,10,12,12,0,926.0,86.0,0.7,25.8,744.0,858.11,616.71
2018,10,12,12,15,924.5,85.5,0.75,25.8,738.0,864.78,621.78
2018,10,12,12,30,923.0,85.0,0.8,25.8,732.0,867.92,624.81
2018,10,12,12,45,919.0,84.5,0.9,25.8,718.5,865.42,625.23
2018,10,12,13,0,915.0,84.0,1.0,25.8,705.0,859.41,623.52
2018,10,12,13,15,908.5,83.5,1.05,25.65,683.5,847.88,617.93
2018,10,12,13,30,902.0,83.0,1.1,25.5,662.0,833.03,610.29
2018,10,12,13,45,892.0,81.5,1.15,25.4,633.0,811.03,597.85
2018,10,12,14,0,882.0,80.0,1.2,25.3,604.0,786.06,583.44
2018,10,12,14,15,868.5,78.5,1.25,25.05,569.0,755.64,565.57
2018,10,12,14,30,855.0,77.0,1.3,24.8,534.0,722.8,545.83
2018,10,12,14,45,836.0,75.0,1.35,24.55,493.0,687.69,524.18
2018,10,12,15,0,817.0,73.0,1.4,24.3,452.0,646.45,497.77
2018,10,12,15,15,791.0,70.0,1.4,24.3,406.5,598.21,463.5
2018,10,12,15,30,765.0,67.0,1.4,24.3,361.0,549.44,427.67
2018,10,12,15,45,728.0,62.5,1.45,23.45,312.5,492.57,386.15
2018,10,12,16,0,691.0,58.0,1.5,22.6,264.0,436.81,343.58
2018,10,12,16,15,635.0,53.0,1.4,21.7,215.0,372.99,292.41
2018,10,12,16,30,579.0,48.0,1.3,20.8,166.0,315.66,244.27
2018,10,12,16,45,485.5,40.0,1.25,19.9,120.0,242.73,182.78
2018,10,12,17,0,392.0,32.0,1.2,19.0,74.0,178.6,125.9
2018,10,12,17,15,239.0,20.5,1.15,18.1,42.0,96.8,21.4
2018,10,12,17,30,86.0,9.0,1.1,17.2,10.0,27.82,0.0
2018,10,12,17,45,43.0,4.5,1.05,16.3,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.05,11.55,14.5,9.34,0.0
2018,10,13,6,30,220.0,19.0,1.0,12.0,29.0,15.58,0.0
2018,10,13,6,45,367.5,28.0,0.9,12.5,70.0,21.51,12.23
2018,10,13,7,0,515.0,37.0,0.8,13.0,111.0,37.01,19.01
2018,10,13,7,15,591.5,43.0,0.8,13.7,160.0,81.52,41.19
2018,10,13,7,30,668.0,49.0,0.8,14.4,209.0,132.42,76.77
2018,10,13,7,45,716.0,52.5,0.8,15.1,259.0,183.78,118.92
2018,10,13,8,0,764.0,56.0,0.8,15.8,309.0,239.78,167.08
2018,10,13,8,15,796.0,59.5,0.8,16.55,357.5,295.29,215.58
2018,10,13,8,30,828.0,63.0,0.8,17.3,406.0,353.01,264.87
2018,10,13,8,45,850.5,65.0,0.8,18.0,450.5,408.12,310.86
2018,10,13,9,0,873.0,67.0,0.8,18.7,495.0,462.66,354.79
2018,10,13,9,15,889.0,68.5,0.85,19.35,534.5,513.69,394.93
2018,10,13,9,30,905.0,70.0,0.9,20.0,574.0,564.03,433.2
2018,10,13,9,45,918.0,71.0,0.95,20.65,607.5,611.13,467.92
2018,10,13,10,0,931.0,72.0,1.0,21.3,641.0,656.74,500.54
2018,10,13,10,15,939.0,73.0,1.0,21.7,667.5,697.31,528.62
2018,10,13,10,30,947.0,74.0,1.0,22.1,694.0,735.53,552.8
2018,10,13,10,45,952.5,75.0,1.05,22.5,713.0,769.41,574.4
2018,10,13,11,0,958.0,76.0,1.1,22.9,732.0,800.43,593.98
2018,10,13,11,15,961.5,76.0,1.15,23.1,743.0,825.79,610.23
2018,10,13,11,30,965.0,76.0,1.2,23.3,754.0,847.87,624.41
2018,10,13,11,45,966.0,76.5,1.2,23.45,757.0,865.09,634.92
2018,10,13,12,0,967.0,77.0,1.2,23.6,760.0,878.76,643.25
2018,10,13,12,15,965.5,77.0,1.25,23.6,754.0,886.21,648.77
2018,10,13,12,30,964.0,77.0,1.3,23.6,748.0,889.97,652.11
2018,10,13,12,45,961.0,76.0,1.3,23.6,734.0,887.67,651.0
2018,10,13,13,0,958.0,75.0,1.3,23.6,720.0,881.7,647.71
2018,10,13,13,15,951.5,74.5,1.35,23.45,698.0,869.79,641.73
2018,10,13,13,30,945.0,74.0,1.4,23.3,676.0,854.4,633.58
2018,10,13,13,45,936.5,72.5,1.4,23.2,647.0,832.9,620.69
2018,10,13,14,0,928.0,71.0,1.4,23.1,618.0,808.23,605.74
2018,10,13,14,15,916.0,69.0,1.4,22.8,582.0,777.33,586.97
2018,10,13,14,30,904.0,67.0,1.4,22.5,546.0,743.78,566.24
2018,10,13,14,45,887.0,65.0,1.4,22.25,504.5,704.28,540.99
2018,10,13,15,0,870.0,63.0,1.4,22.0,463.0,662.92,514.03
2018,10,13,15,15,845.0,61.0,1.4,22.0,416.5,614.9,480.23
2018,10,13,15,30,820.0,59.0,1.4,22.0,370.0,570.02,446.8
2018,10,13,15,45,784.0,55.5,1.35,21.1,320.5,512.83,404.26
2018,10,13,16,0,748.0,52.0,1.3,20.2,271.0,456.56,360.65
2018,10,13,16,15,691.5,47.5,1.2,19.2,220.0,390.83,307.7
2018,10,13,16,30,635.0,43.0,1.1,18.2,169.0,328.72,255.39
2018,10,13,16,45,538.0,36.5,1.0,17.2,122.0,253.44,191.29
2018,10,13,17,0,441.0,30.0,0.9,16.2,75.0,190.72,133.77
2018,10,13,17,15,271.5,19.5,0.9,15.3,42.5,102.69,3.53
2018,10,13,17,30,102.0,9.0,0.9,14.4,10.0,31.03,0.0
2018,10,13,17,45,51.0,4.5,0.9,13.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,6,15,83.0,8.5,1.1,9.7,12.0,8.36,0.0
2018,10,14,6,30,166.0,17.0,1.0,10.2,24.0,16.71,0.0
2018,10,14,6,45,335.5,27.5,0.85,10.75,66.5,21.21,11.89
2018,10,14,7,0,505.0,38.0,0.7,11.3,109.0,36.83,19.83
2018,10,14,7,15,457.0,49.5,0.65,11.8,133.5,74.79,41.09
2018,10,14,7,30,409.0,61.0,0.6,12.3,158.0,107.08,67.52
2018,10,14,7,45,514.0,69.0,0.55,12.85,219.0,158.86,107.4
2018,10,14,8,0,619.0,77.0,0.5,13.4,280.0,221.91,158.41
2018,10,14,8,15,725.5,70.5,0.45,13.95,343.0,283.44,208.97
2018,10,14,8,30,832.0,64.0,0.4,14.5,406.0,353.5,266.15
2018,10,14,8,45,854.0,66.5,0.35,15.05,450.5,408.96,312.14
2018,10,14,9,0,876.0,69.0,0.3,15.6,495.0,463.85,355.99
2018,10,14,9,15,891.0,71.5,0.3,16.25,534.5,515.45,395.96
2018,10,14,9,30,906.0,74.0,0.3,16.9,574.0,566.27,433.83
2018,10,14,9,45,916.5,75.5,0.25,17.5,607.0,612.4,466.49
2018,10,14,10,0,927.0,77.0,0.2,18.1,640.0,656.85,496.76
2018,10,14,10,15,935.0,78.0,0.2,18.7,666.0,697.21,523.84
2018,10,14,10,30,943.0,79.0,0.2,19.3,692.0,735.25,547.2
2018,10,14,10,45,948.0,80.5,0.2,19.95,711.0,769.13,567.11
2018,10,14,11,0,953.0,82.0,0.2,20.6,730.0,800.12,584.94
2018,10,14,11,15,957.0,82.0,0.25,21.1,741.0,825.72,600.32
2018,10,14,11,30,961.0,82.0,0.3,21.6,752.0,848.07,613.73
2018,10,14,11,45,963.0,81.5,0.35,22.1,755.0,864.92,623.73
2018,10,14,12,0,965.0,81.0,0.4,22.6,758.0,878.24,631.68
2018,10,14,12,15,964.0,81.0,0.45,22.85,752.5,886.05,636.93
2018,10,14,12,30,963.0,81.0,0.5,23.1,747.0,890.19,640.09
2018,10,14,12,45,959.5,80.5,0.55,23.4,733.0,888.02,639.33
2018,10,14,13,0,956.0,80.0,0.6,23.7,719.0,882.2,636.47
2018,10,14,13,15,950.5,78.5,0.65,23.75,697.0,870.0,630.31
2018,10,14,13,30,945.0,77.0,0.7,23.8,675.0,854.3,622.04
2018,10,14,13,45,937.5,75.5,0.75,23.85,646.0,833.61,610.58
2018,10,14,14,0,930.0,74.0,0.8,23.9,617.0,809.72,597.02
2018,10,14,14,15,918.0,72.5,0.85,23.75,581.5,779.4,579.55
2018,10,14,14,30,906.0,71.0,0.9,23.6,546.0,746.43,560.11
2018,10,14,14,45,888.5,68.5,0.9,23.45,504.0,706.02,534.61
2018,10,14,15,0,871.0,66.0,0.9,23.3,462.0,663.77,507.47
2018,10,14,15,15,845.0,63.5,0.9,23.3,415.0,614.61,473.26
2018,10,14,15,30,819.0,61.0,0.9,23.3,368.0,568.59,439.67
2018,10,14,15,45,782.5,57.0,0.95,22.45,318.0,510.7,397.91
2018,10,14,16,0,746.0,53.0,1.0,21.6,268.0,453.78,354.82
2018,10,14,16,15,689.0,48.5,1.15,20.25,217.5,388.09,303.75
2018,10,14,16,30,632.0,44.0,1.3,18.9,167.0,326.03,252.54
2018,10,14,16,45,531.0,37.0,1.4,17.55,119.5,249.16,187.64
2018,10,14,17,0,430.0,30.0,1.5,16.2,72.0,185.6,128.66
2018,10,14,17,15,251.0,18.5,1.5,15.45,39.5,94.38,0.0
2018,10,14,17,30,72.0,7.0,1.5,14.7,7.0,22.31,0.0
2018,10,14,17,45,36.0,3.5,1.5,13.9,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,15,6,15,116.0,9.5,1.15,8.5,14.0,0.0,0.0
2018,10,15,6,30,232.0,19.0,1.2,9.4,28.0,18.68,0.0
2018,10,15,6,45,387.5,27.5,1.25,10.3,69.0,21.42,11.83
2018,10,15,7,0,543.0,36.0,1.3,11.2,110.0,36.8,20.13
2018,10,15,7,15,621.5,41.5,1.25,12.05,160.0,79.9,39.54
2018,10,15,7,30,700.0,47.0,1.2,12.9,210.0,131.88,75.45
2018,10,15,7,45,748.0,50.5,1.15,13.7,261.0,184.74,118.94
2018,10,15,8,0,796.0,54.0,1.1,14.5,312.0,242.19,168.67
2018,10,15,8,15,827.5,57.0,1.05,15.5,361.0,299.78,219.19
2018,10,15,8,30,859.0,60.0,1.0,16.5,410.0,357.99,269.1
2018,10,15,8,45,882.0,62.0,0.9,17.45,455.5,413.52,315.26
2018,10,15,9,0,905.0,64.0,0.8,18.4,501.0,469.56,359.74
2018,10,15,9,15,920.5,66.0,0.8,19.1,541.0,522.09,400.69
2018,10,15,9,30,936.0,68.0,0.8,19.8,581.0,573.82,439.47
2018,10,15,9,45,947.0,69.5,0.8,20.55,615.0,621.35,473.74
2018,10,15,10,0,958.0,71.0,0.8,21.3,649.0,667.14,505.59
2018,10,15,10,15,965.5,72.0,0.8,21.75,675.0,708.15,533.71
2018,10,15,10,30,973.0,73.0,0.8,22.2,701.0,746.71,557.82
2018,10,15,10,45,977.5,73.5,0.8,22.65,719.5,779.93,577.94
2018,10,15,11,0,982.0,74.0,0.8,23.1,738.0,810.14,595.93
2018,10,15,11,15,983.5,74.5,0.85,23.25,748.0,834.87,611.76
2018,10,15,11,30,985.0,75.0,0.9,23.4,758.0,856.19,625.46
2018,10,15,11,45,984.0,75.5,0.95,23.55,759.5,871.97,635.7
2018,10,15,12,0,983.0,76.0,1.0,23.7,761.0,884.09,643.74
2018,10,15,12,15,981.5,75.5,1.0,23.7,754.5,891.0,648.17
2018,10,15,12,30,980.0,75.0,1.0,23.7,748.0,894.15,650.4
2018,10,15,12,45,975.0,75.0,1.05,23.75,733.5,891.23,649.59
2018,10,15,13,0,970.0,75.0,1.1,23.8,719.0,884.61,646.58
2018,10,15,13,15,964.0,74.0,1.1,23.65,696.5,872.41,639.84
2018,10,15,13,30,958.0,73.0,1.1,23.5,674.0,856.68,630.95
2018,10,15,13,45,948.5,72.0,1.15,23.4,644.5,834.76,618.66
2018,10,15,14,0,939.0,71.0,1.2,23.3,615.0,809.67,604.25
2018,10,15,14,15,925.5,69.5,1.2,23.1,578.5,778.02,584.92
2018,10,15,14,30,912.0,68.0,1.2,22.9,542.0,743.78,563.68
2018,10,15,14,45,893.0,66.0,1.2,22.65,499.5,702.78,537.58
2018,10,15,15,0,874.0,64.0,1.2,22.4,457.0,660.03,509.83
2018,10,15,15,15,848.5,61.5,1.2,22.4,410.0,611.16,475.15
2018,10,15,15,30,823.0,59.0,1.2,22.4,363.0,565.41,441.18
2018,10,15,15,45,784.5,55.5,1.15,21.6,313.0,507.0,397.61
2018,10,15,16,0,746.0,52.0,1.1,20.8,263.0,449.72,353.1
2018,10,15,16,15,685.5,47.5,1.05,19.65,212.0,382.67,299.5
2018,10,15,16,30,625.0,43.0,1.0,18.5,161.0,319.58,246.64
2018,10,15,16,45,522.0,36.0,0.95,17.4,114.5,242.75,181.49
2018,10,15,17,0,419.0,29.0,0.9,16.3,68.0,179.54,121.6
2018,10,15,17,15,243.5,18.0,0.9,15.5,37.5,81.13,0.0
2018,10,15,17,30,68.0,7.0,0.9,14.7,7.0,6.88,0.0
2018,10,15,17,45,34.0,3.5,0.9,13.85,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,16,6,15,116.0,9.5,0.4,11.25,13.5,0.0,0.0
2018,10,16,6,30,232.0,19.0,0.4,11.5,27.0,18.68,0.0
2018,10,16,6,45,389.5,27.0,0.35,11.75,67.5,21.14,11.25
2018,10,16,7,0,547.0,35.0,0.3,12.0,108.0,34.83,19.18
2018,10,16,7,15,626.0,40.5,0.25,12.6,158.0,78.0,38.01
2018,10,16,7,30,705.0,46.0,0.2,13.2,208.0,130.1,73.39
2018,10,16,7,45,753.0,50.0,0.15,13.85,259.0,183.56,116.65
2018,10,16,8,0,801.0,54.0,0.1,14.5,310.0,241.61,165.97
2018,10,16,8,15,832.0,57.0,0.15,15.55,359.0,299.17,215.64
2018,10,16,8,30,863.0,60.0,0.2,16.6,408.0,357.3,264.78
2018,10,16,8,45,884.5,62.0,0.25,17.65,453.0,412.33,310.2
2018,10,16,9,0,906.0,64.0,0.3,18.7,498.0,467.7,354.17
2018,10,16,9,15,921.5,65.5,0.3,19.4,537.5,519.66,394.04
2018,10,16,9,30,937.0,67.0,0.3,20.1,577.0,570.81,431.74
2018,10,16,9,45,946.5,68.0,0.35,20.8,609.5,616.88,465.07
2018,10,16,10,0,956.0,69.0,0.4,21.5,642.0,661.1,496.11
2018,10,16,10,15,962.5,70.0,0.45,21.9,667.5,701.28,524.1
2018,10,16,10,30,969.0,71.0,0.5,22.3,693.0,738.94,548.28
2018,10,16,10,45,973.5,72.0,0.55,22.7,711.5,772.47,569.32
2018,10,16,11,0,978.0,73.0,0.6,23.1,730.0,803.01,588.33
2018,10,16,11,15,980.0,73.5,0.65,23.3,740.0,827.96,604.13
2018,10,16,11,30,982.0,74.0,0.7,23.5,750.0,849.51,617.84
2018,10,16,11,45,982.5,74.0,0.8,23.7,752.0,865.83,629.16
2018,10,16,12,0,983.0,74.0,0.9,23.9,754.0,878.52,638.31
2018,10,16,12,15,981.0,74.0,0.9,23.95,748.0,885.5,642.64
2018,10,16,12,30,979.0,74.0,0.9,24.0,742.0,888.74,644.79
2018,10,16,12,45,974.5,74.0,0.95,24.05,727.5,886.19,644.25
2018,10,16,13,0,970.0,74.0,1.0,24.1,713.0,879.94,641.53
2018,10,16,13,15,963.0,73.0,1.05,24.05,690.5,866.9,634.79
2018,10,16,13,30,956.0,72.0,1.1,24.0,668.0,850.35,625.87
2018,10,16,13,45,945.5,71.0,1.15,23.9,637.5,827.67,613.06
2018,10,16,14,0,935.0,70.0,1.2,23.8,607.0,801.87,598.16
2018,10,16,14,15,921.5,68.5,1.2,23.6,570.5,770.34,578.88
2018,10,16,14,30,908.0,67.0,1.2,23.4,534.0,736.22,557.7
2018,10,16,14,45,889.0,65.0,1.25,23.2,492.0,695.39,532.06
2018,10,16,15,0,870.0,63.0,1.3,23.0,450.0,652.83,504.68
2018,10,16,15,15,844.0,60.5,1.3,23.0,403.5,603.88,469.6
2018,10,16,15,30,818.0,58.0,1.3,23.0,357.0,558.1,435.45
2018,10,16,15,45,778.5,55.0,1.3,22.15,307.0,500.1,392.33
2018,10,16,16,0,739.0,52.0,1.3,21.3,257.0,443.32,348.22
2018,10,16,16,15,678.0,47.0,1.25,20.1,206.5,376.02,294.2
2018,10,16,16,30,617.0,42.0,1.2,18.9,156.0,312.78,241.0
2018,10,16,16,45,512.0,34.5,1.15,17.7,109.5,235.59,175.41
2018,10,16,17,0,407.0,27.0,1.1,16.5,63.0,172.26,113.77
2018,10,16,17,15,235.5,17.0,1.1,15.7,34.5,77.22,0.0
2018,10,16,17,30,64.0,7.0,1.1,14.9,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.15,14.15,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,17,6,15,95.5,8.5,0.65,9.05,11.5,0.0,0.0
2018,10,17,6,30,191.0,17.0,0.6,9.3,23.0,16.71,0.0
2018,10,17,6,45,342.0,26.5,0.6,9.55,61.5,20.83,10.76
2018,10,17,7,0,493.0,36.0,0.6,9.8,100.0,31.98,22.66
2018,10,17,7,15,575.0,42.5,0.55,10.45,148.5,75.34,38.24
2018,10,17,7,30,657.0,49.0,0.5,11.1,197.0,125.62,72.5
2018,10,17,7,45,707.5,53.0,0.5,11.75,247.0,176.67,114.08
2018,10,17,8,0,758.0,57.0,0.5,12.4,297.0,232.64,162.25
2018,10,17,8,15,791.5,60.0,0.45,13.35,345.0,287.26,209.98
2018,10,17,8,30,825.0,63.0,0.4,14.3,393.0,344.23,258.55
2018,10,17,8,45,848.0,65.5,0.4,15.25,437.5,399.31,304.45
2018,10,17,9,0,871.0,68.0,0.4,16.2,482.0,453.98,348.29
2018,10,17,9,15,887.5,70.0,0.4,17.0,521.0,505.24,388.1
2018,10,17,9,30,904.0,72.0,0.4,17.8,560.0,555.85,425.87
2018,10,17,9,45,916.0,73.0,0.4,18.55,593.0,601.93,459.1
2018,10,17,10,0,928.0,74.0,0.4,19.3,626.0,646.44,490.06
2018,10,17,10,15,936.0,75.5,0.45,19.9,652.0,687.05,518.29
2018,10,17,10,30,944.0,77.0,0.5,20.5,678.0,725.34,543.25
2018,10,17,10,45,949.5,77.5,0.55,21.1,696.5,758.27,563.71
2018,10,17,11,0,955.0,78.0,0.6,21.7,715.0,788.33,582.19
2018,10,17,11,15,957.5,78.0,0.65,21.9,725.0,812.56,597.69
2018,10,17,11,30,960.0,78.0,0.7,22.1,735.0,833.48,611.15
2018,10,17,11,45,960.5,78.5,0.75,22.35,737.5,849.97,621.71
2018,10,17,12,0,961.0,79.0,0.8,22.6,740.0,862.92,630.14
2018,10,17,12,15,959.0,79.0,0.85,22.65,733.5,869.7,635.22
2018,10,17,12,30,957.0,79.0,0.9,22.7,727.0,872.84,638.16
2018,10,17,12,45,952.0,78.5,0.95,22.75,712.5,869.31,636.96
2018,10,17,13,0,947.0,78.0,1.0,22.8,698.0,862.17,633.6
2018,10,17,13,15,940.0,77.0,1.05,22.7,675.5,849.3,626.99
2018,10,17,13,30,933.0,76.0,1.1,22.6,653.0,833.02,618.23
2018,10,17,13,45,922.5,75.0,1.1,22.5,623.5,810.72,604.8
2018,10,17,14,0,912.0,74.0,1.1,22.4,594.0,785.38,589.4
2018,10,17,14,15,898.0,72.0,1.1,22.1,557.5,753.46,569.89
2018,10,17,14,30,884.0,70.0,1.1,21.8,521.0,719.06,548.52
2018,10,17,14,45,864.5,68.5,1.1,21.55,479.5,679.25,522.94
2018,10,17,15,0,845.0,67.0,1.1,21.3,438.0,641.95,498.35
2018,10,17,15,15,818.0,64.0,1.1,21.3,392.0,592.6,462.6
2018,10,17,15,30,791.0,61.0,1.1,21.3,346.0,542.74,425.44
2018,10,17,15,45,751.0,57.0,1.1,20.4,296.5,484.53,382.0
2018,10,17,16,0,711.0,53.0,1.1,19.5,247.0,427.65,337.59
2018,10,17,16,15,647.5,48.0,1.05,18.35,197.5,360.69,283.4
2018,10,17,16,30,584.0,43.0,1.0,17.2,148.0,298.02,230.33
2018,10,17,16,45,475.5,35.5,0.95,16.05,103.0,225.11,167.82
2018,10,17,17,0,367.0,28.0,0.9,14.9,58.0,158.29,101.68
2018,10,17,17,15,209.5,17.0,0.9,14.1,31.5,69.81,0.0
2018,10,17,17,30,52.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,0.9,12.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,18,6,15,80.0,7.5,1.0,8.7,10.0,0.0,0.0
2018,10,18,6,30,160.0,15.0,0.9,9.1,20.0,14.74,0.0
2018,10,18,6,45,318.0,25.5,0.85,9.45,58.0,20.04,9.68
2018,10,18,7,0,476.0,36.0,0.8,9.8,96.0,30.91,21.64
2018,10,18,7,15,559.5,42.5,0.8,10.4,144.0,71.27,35.64
2018,10,18,7,30,643.0,49.0,0.8,11.0,192.0,122.55,70.66
2018,10,18,7,45,695.0,53.0,0.8,11.6,241.5,172.9,111.63
2018,10,18,8,0,747.0,57.0,0.8,12.2,291.0,228.36,159.52
2018,10,18,8,15,781.5,60.5,0.75,13.15,339.0,283.03,207.61
2018,10,18,8,30,816.0,64.0,0.7,14.1,387.0,340.17,256.75
2018,10,18,8,45,840.0,66.0,0.65,15.1,431.0,393.85,301.76
2018,10,18,9,0,864.0,68.0,0.6,16.1,475.0,448.65,345.78
2018,10,18,9,15,880.5,70.0,0.55,17.0,514.0,499.48,385.12
2018,10,18,9,30,897.0,72.0,0.5,17.9,553.0,549.67,422.26
2018,10,18,9,45,909.0,73.5,0.45,18.8,586.0,595.87,454.95
2018,10,18,10,0,921.0,75.0,0.4,19.7,619.0,640.52,485.21
2018,10,18,10,15,929.5,76.0,0.35,20.45,645.0,680.59,511.43
2018,10,18,10,30,938.0,77.0,0.3,21.2,671.0,718.39,534.37
2018,10,18,10,45,943.5,77.5,0.25,21.95,689.0,751.06,552.61
2018,10,18,11,0,949.0,78.0,0.2,22.7,707.0,780.88,568.77
2018,10,18,11,15,951.5,79.0,0.15,23.05,717.5,805.97,582.61
2018,10,18,11,30,954.0,80.0,0.1,23.4,728.0,827.8,594.44
2018,10,18,11,45,954.5,80.0,0.1,23.8,730.0,843.6,603.04
2018,10,18,12,0,955.0,80.0,0.1,24.2,732.0,855.88,609.59
2018,10,18,12,15,953.5,80.0,0.1,24.4,726.0,862.98,613.51
2018,10,18,12,30,952.0,80.0,0.1,24.6,720.0,866.46,615.37
2018,10,18,12,45,947.5,79.5,0.15,24.75,705.5,863.32,614.13
2018,10,18,13,0,943.0,79.0,0.2,24.9,691.0,856.58,610.98
2018,10,18,13,15,936.0,78.0,0.2,24.95,669.0,843.74,603.58
2018,10,18,13,30,929.0,77.0,0.2,25.0,647.0,827.51,594.21
2018,10,18,13,45,919.0,76.0,0.25,25.0,617.5,805.67,582.29
2018,10,18,14,0,909.0,75.0,0.3,25.0,588.0,780.8,568.48
2018,10,18,14,15,895.0,73.0,0.35,24.75,552.0,748.99,550.56
2018,10,18,14,30,881.0,71.0,0.4,24.5,516.0,714.72,530.8
2018,10,18,14,45,861.0,68.5,0.45,24.3,474.0,673.55,505.86
2018,10,18,15,0,841.0,66.0,0.5,24.1,432.0,634.92,481.57
2018,10,18,15,15,813.5,63.5,0.5,24.1,386.0,586.09,447.21
2018,10,18,15,30,786.0,61.0,0.5,24.1,340.0,536.81,411.48
2018,10,18,15,45,744.0,57.5,0.65,23.0,291.0,478.46,370.56
2018,10,18,16,0,702.0,54.0,0.8,21.9,242.0,421.59,328.14
2018,10,18,16,15,636.0,48.0,0.9,20.5,192.0,353.03,274.31
2018,10,18,16,30,570.0,42.0,1.0,19.1,142.0,289.08,221.32
2018,10,18,16,45,458.5,34.5,1.15,17.65,98.0,216.29,159.69
2018,10,18,17,0,347.0,27.0,1.3,16.2,54.0,148.68,90.88
2018,10,18,17,15,187.0,15.5,1.25,15.45,28.5,61.99,0.0
2018,10,18,17,30,27.0,4.0,1.2,14.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.15,13.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.3,10.35,9.0,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.2,11.0,18.0,13.76,0.0
2018,10,19,6,45,290.0,25.0,1.1,11.6,54.5,19.75,8.78
2018,10,19,7,0,441.0,36.0,1.0,12.2,91.0,29.8,20.36
2018,10,19,7,15,526.0,43.5,1.0,13.1,138.0,68.96,34.76
2018,10,19,7,30,611.0,51.0,1.0,14.0,185.0,117.58,67.14
2018,10,19,7,45,663.5,56.5,1.0,14.85,234.0,169.26,108.54
2018,10,19,8,0,716.0,62.0,1.0,15.7,283.0,224.4,155.3
2018,10,19,8,15,751.0,66.0,0.9,16.6,330.5,277.92,201.75
2018,10,19,8,30,786.0,70.0,0.8,17.5,378.0,334.03,249.38
2018,10,19,8,45,810.5,73.0,0.75,18.4,422.0,387.31,293.67
2018,10,19,9,0,835.0,76.0,0.7,19.3,466.0,441.42,336.86
2018,10,19,9,15,854.5,77.5,0.7,20.25,505.0,492.11,376.07
2018,10,19,9,30,874.0,79.0,0.7,21.2,544.0,542.22,413.33
2018,10,19,9,45,889.0,79.5,0.7,22.1,577.0,588.1,446.29
2018,10,19,10,0,904.0,80.0,0.7,23.0,610.0,632.71,477.19
2018,10,19,10,15,912.5,81.0,0.7,23.65,635.5,672.12,503.93
2018,10,19,10,30,921.0,82.0,0.7,24.3,661.0,709.31,527.97
2018,10,19,10,45,926.5,82.5,0.65,24.9,679.0,741.43,546.45
2018,10,19,11,0,932.0,83.0,0.6,25.5,697.0,770.76,562.82
2018,10,19,11,15,935.0,84.0,0.55,25.9,707.5,795.81,576.65
2018,10,19,11,30,938.0,85.0,0.5,26.3,718.0,817.67,588.34
2018,10,19,11,45,938.5,85.0,0.45,26.65,720.0,833.2,596.09
2018,10,19,12,0,939.0,85.0,0.4,27.0,722.0,845.28,601.76
2018,10,19,12,15,936.0,85.5,0.35,27.15,715.5,851.58,604.4
2018,10,19,12,30,933.0,86.0,0.3,27.3,709.0,854.31,605.02
2018,10,19,12,45,927.0,86.0,0.25,27.45,694.5,850.52,601.77
2018,10,19,13,0,921.0,86.0,0.2,27.6,680.0,843.22,596.61
2018,10,19,13,15,914.0,85.0,0.25,27.5,658.0,830.58,590.57
2018,10,19,13,30,907.0,84.0,0.3,27.4,636.0,814.64,582.6
2018,10,19,13,45,896.5,82.5,0.35,27.35,606.5,792.22,570.46
2018,10,19,14,0,886.0,81.0,0.4,27.3,577.0,766.88,556.44
2018,10,19,14,15,871.0,79.0,0.45,27.05,541.0,734.92,538.38
2018,10,19,14,30,856.0,77.0,0.5,26.8,505.0,705.04,521.48
2018,10,19,14,45,835.0,74.5,0.55,26.5,463.5,663.88,496.63
2018,10,19,15,0,814.0,72.0,0.6,26.2,422.0,621.23,469.15
2018,10,19,15,15,785.0,68.5,0.6,26.2,376.0,571.34,434.1
2018,10,19,15,30,756.0,65.0,0.6,26.2,330.0,521.18,397.74
2018,10,19,15,45,713.5,60.5,0.75,24.95,281.5,462.74,356.79
2018,10,19,16,0,671.0,56.0,0.9,23.7,233.0,405.9,314.44
2018,10,19,16,15,604.0,49.5,0.9,22.2,184.0,340.73,262.89
2018,10,19,16,30,537.0,43.0,0.9,20.7,135.0,278.06,210.99
2018,10,19,16,45,424.0,35.0,0.9,19.2,92.5,203.19,148.1
2018,10,19,17,0,311.0,27.0,0.9,17.7,50.0,135.39,76.98
2018,10,19,17,15,166.5,15.0,0.95,17.1,26.0,55.81,0.0
2018,10,19,17,30,22.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.0,15.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
