Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,1.45,8.6,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,1.4,8.9,6.0,6.88,0.0
2018,10,30,6,45,254.5,17.5,1.4,9.15,36.0,17.2,0.0
2018,10,30,7,0,437.0,28.0,1.4,9.4,66.0,24.15,13.96
2018,10,30,7,15,540.5,34.0,1.45,10.05,111.0,49.61,23.1
2018,10,30,7,30,644.0,40.0,1.5,10.7,156.0,96.34,49.84
2018,10,30,7,45,703.5,44.5,1.6,11.35,205.0,146.18,87.83
2018,10,30,8,0,763.0,49.0,1.7,12.0,254.0,201.84,134.99
2018,10,30,8,15,800.0,52.0,1.7,12.6,301.0,255.67,183.26
2018,10,30,8,30,837.0,55.0,1.7,13.2,348.0,312.9,234.36
2018,10,30,8,45,862.0,57.5,1.75,13.8,391.5,366.62,282.11
2018,10,30,9,0,887.0,60.0,1.8,14.4,435.0,421.03,329.11
2018,10,30,9,15,902.0,61.5,1.8,14.9,472.5,470.3,370.77
2018,10,30,9,30,917.0,63.0,1.8,15.4,510.0,518.73,410.37
2018,10,30,9,45,928.5,65.0,1.75,15.9,542.0,564.72,446.54
2018,10,30,10,0,940.0,67.0,1.7,16.4,574.0,609.08,480.25
2018,10,30,10,15,948.0,67.5,1.7,16.8,598.5,647.85,509.35
2018,10,30,10,30,956.0,68.0,1.7,17.2,623.0,684.27,535.99
2018,10,30,10,45,961.0,68.5,1.7,17.6,640.5,716.13,558.02
2018,10,30,11,0,966.0,69.0,1.7,18.0,658.0,745.09,576.9
2018,10,30,11,15,968.0,69.5,1.7,18.3,667.5,768.86,592.28
2018,10,30,11,30,970.0,70.0,1.7,18.6,677.0,789.32,605.38
2018,10,30,11,45,970.5,70.0,1.7,18.9,678.5,804.72,615.02
2018,10,30,12,0,971.0,70.0,1.7,19.2,680.0,816.58,622.36
2018,10,30,12,15,968.0,70.0,1.75,19.35,673.0,822.2,626.41
2018,10,30,12,30,965.0,70.0,1.8,19.5,666.0,824.18,628.16
2018,10,30,12,45,959.5,70.5,1.8,19.7,652.0,821.19,626.07
2018,10,30,13,0,954.0,71.0,1.8,19.9,638.0,814.64,621.72
2018,10,30,13,15,948.0,69.5,1.8,19.95,616.0,801.94,613.64
2018,10,30,13,30,942.0,68.0,1.8,20.0,594.0,785.83,603.35
2018,10,30,13,45,932.0,67.0,1.85,20.0,565.0,764.1,589.75
2018,10,30,14,0,922.0,66.0,1.9,20.0,536.0,739.36,574.0
2018,10,30,14,15,906.5,64.5,1.85,19.9,500.0,707.41,552.47
2018,10,30,14,30,891.0,63.0,1.8,19.8,464.0,673.12,529.11
2018,10,30,14,45,856.0,62.5,1.8,19.7,419.0,625.49,495.01
2018,10,30,15,0,821.0,62.0,1.8,19.6,374.0,581.17,461.78
2018,10,30,15,15,790.0,58.0,1.8,19.6,328.5,530.7,422.96
2018,10,30,15,30,759.0,54.0,1.8,19.6,283.0,480.16,382.79
2018,10,30,15,45,723.0,50.0,1.65,18.85,238.5,427.44,339.89
2018,10,30,16,0,687.0,46.0,1.5,18.1,194.0,375.76,295.96
2018,10,30,16,15,597.0,39.5,1.4,17.05,145.0,300.76,232.76
2018,10,30,16,30,507.0,33.0,1.3,16.0,96.0,232.59,173.04
2018,10,30,16,45,346.0,24.0,1.2,14.9,58.5,149.36,91.27
2018,10,30,17,0,185.0,15.0,1.1,13.8,21.0,63.21,0.0
2018,10,30,17,15,92.5,7.5,1.1,13.15,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.1,8.15,3.0,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.0,8.5,6.0,0.0,0.0
2018,10,31,6,45,216.5,16.5,0.95,8.85,31.0,16.22,0.0
2018,10,31,7,0,366.0,26.0,0.9,9.2,56.0,20.25,10.48
2018,10,31,7,15,391.5,39.0,0.85,10.25,90.5,46.19,24.22
2018,10,31,7,30,417.0,52.0,0.8,11.3,125.0,84.25,48.96
2018,10,31,7,45,437.0,63.5,0.8,12.3,160.5,122.65,79.27
2018,10,31,8,0,457.0,75.0,0.8,13.3,196.0,162.89,113.59
2018,10,31,8,15,462.0,90.0,0.75,14.05,231.5,203.4,149.45
2018,10,31,8,30,467.0,105.0,0.7,14.8,267.0,244.7,185.48
2018,10,31,8,45,647.5,84.5,0.65,15.5,339.0,314.21,240.05
2018,10,31,9,0,828.0,64.0,0.6,16.2,411.0,398.6,306.03
2018,10,31,9,15,859.0,63.0,0.7,16.9,451.5,449.94,347.87
2018,10,31,9,30,890.0,62.0,0.8,17.6,492.0,501.67,389.07
2018,10,31,9,45,898.5,65.5,0.85,18.3,523.5,546.44,423.52
2018,10,31,10,0,907.0,69.0,0.9,19.0,555.0,589.46,455.62
2018,10,31,10,15,916.5,70.5,0.95,19.5,580.5,628.98,484.7
2018,10,31,10,30,926.0,72.0,1.0,20.0,606.0,666.36,511.55
2018,10,31,10,45,932.0,72.5,1.1,20.45,623.5,697.99,534.2
2018,10,31,11,0,938.0,73.0,1.2,20.9,641.0,726.88,553.56
2018,10,31,11,15,940.5,73.0,1.25,21.2,650.0,749.83,568.6
2018,10,31,11,30,943.0,73.0,1.3,21.5,659.0,769.58,581.52
2018,10,31,11,45,943.0,73.5,1.35,21.8,660.5,784.75,591.41
2018,10,31,12,0,943.0,74.0,1.4,22.1,662.0,796.48,599.1
2018,10,31,12,15,941.5,73.5,1.4,22.3,655.5,802.49,602.75
2018,10,31,12,30,940.0,73.0,1.4,22.5,649.0,804.98,604.2
2018,10,31,12,45,870.5,91.0,1.4,22.65,615.0,772.66,582.3
2018,10,31,13,0,801.0,109.0,1.4,22.8,581.0,741.67,561.62
2018,10,31,13,15,762.0,113.5,1.4,22.8,549.5,714.7,543.94
2018,10,31,13,30,723.0,118.0,1.4,22.8,518.0,683.33,523.06
2018,10,31,13,45,743.0,104.5,1.35,22.75,497.5,672.74,516.48
2018,10,31,14,0,763.0,91.0,1.3,22.7,477.0,656.33,505.65
2018,10,31,14,15,683.0,103.0,1.35,22.55,430.5,601.46,467.01
2018,10,31,14,30,603.0,115.0,1.4,22.4,384.0,545.2,426.19
2018,10,31,14,45,490.0,124.0,1.4,22.25,329.5,463.34,364.92
2018,10,31,15,0,377.0,133.0,1.4,22.1,275.0,390.77,309.19
2018,10,31,15,15,339.0,120.0,1.4,22.1,236.0,342.1,271.59
2018,10,31,15,30,301.0,107.0,1.4,22.1,197.0,287.64,228.54
2018,10,31,15,45,272.0,91.0,1.25,21.25,162.0,244.04,193.47
2018,10,31,16,0,243.0,75.0,1.1,20.4,127.0,202.15,158.71
2018,10,31,16,15,200.5,59.0,1.05,19.1,94.5,156.83,120.66
2018,10,31,16,30,158.0,43.0,1.0,17.8,62.0,115.07,84.55
2018,10,31,16,45,103.0,27.0,0.9,16.55,37.0,70.43,39.18
2018,10,31,17,0,48.0,11.0,0.8,15.3,12.0,23.26,0.0
2018,10,31,17,15,24.0,5.5,0.85,15.0,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,1,6,15,18.0,2.5,0.8,10.95,2.0,0.0,0.0
2018,11,1,6,30,36.0,5.0,0.8,11.4,4.0,0.0,0.0
2018,11,1,6,45,89.5,17.5,0.8,11.8,22.5,17.2,0.0
2018,11,1,7,0,143.0,30.0,0.8,12.2,41.0,23.48,12.35
2018,11,1,7,15,202.5,44.5,0.85,13.05,72.5,43.47,26.12
2018,11,1,7,30,262.0,59.0,0.9,13.9,104.0,75.32,47.3
2018,11,1,7,45,290.0,73.5,0.95,14.8,137.5,109.11,73.64
2018,11,1,8,0,318.0,88.0,1.0,15.7,171.0,145.76,103.94
2018,11,1,8,15,286.0,109.0,1.0,16.45,194.0,176.0,131.61
2018,11,1,8,30,254.0,130.0,1.0,17.2,217.0,202.61,155.54
2018,11,1,8,45,318.5,139.5,1.0,18.0,262.5,248.5,192.18
2018,11,1,9,0,383.0,149.0,1.0,18.8,308.0,301.75,234.26
2018,11,1,9,15,460.0,147.5,1.05,19.6,355.5,353.7,274.93
2018,11,1,9,30,537.0,146.0,1.1,20.4,403.0,411.22,319.28
2018,11,1,9,45,568.5,146.5,1.15,21.2,434.5,451.75,350.09
2018,11,1,10,0,600.0,147.0,1.2,22.0,466.0,495.25,382.45
2018,11,1,10,15,637.0,143.5,1.25,22.6,496.0,536.63,413.0
2018,11,1,10,30,674.0,140.0,1.3,23.2,526.0,578.41,443.27
2018,11,1,10,45,679.0,144.0,1.3,23.75,542.5,606.89,462.84
2018,11,1,11,0,684.0,148.0,1.3,24.3,559.0,633.41,480.75
2018,11,1,11,15,655.0,161.0,1.3,24.65,559.5,643.22,486.49
2018,11,1,11,30,626.0,174.0,1.3,25.0,560.0,649.53,489.81
2018,11,1,11,45,748.0,133.5,1.3,25.4,596.0,707.81,531.92
2018,11,1,12,0,870.0,93.0,1.3,25.8,632.0,759.3,565.53
2018,11,1,12,15,879.5,89.5,1.3,26.0,629.5,769.93,571.84
2018,11,1,12,30,889.0,86.0,1.3,26.2,627.0,777.34,576.54
2018,11,1,12,45,825.0,103.0,1.3,26.35,596.0,752.56,559.87
2018,11,1,13,0,761.0,120.0,1.3,26.5,565.0,723.2,540.44
2018,11,1,13,15,807.5,102.5,1.25,26.55,559.5,731.46,546.43
2018,11,1,13,30,854.0,85.0,1.2,26.6,554.0,737.98,550.96
2018,11,1,13,45,852.0,80.5,1.2,26.6,528.0,719.53,539.27
2018,11,1,14,0,850.0,76.0,1.2,26.6,502.0,698.01,525.76
2018,11,1,14,15,847.5,71.5,1.15,26.45,471.0,673.18,509.75
2018,11,1,14,30,845.0,67.0,1.1,26.3,440.0,645.53,491.51
2018,11,1,14,45,803.0,66.5,1.1,26.15,394.5,594.95,455.87
2018,11,1,15,0,761.0,66.0,1.1,26.0,349.0,544.27,419.37
2018,11,1,15,15,650.5,70.5,1.1,26.0,291.5,463.45,358.99
2018,11,1,15,30,540.0,75.0,1.1,26.0,234.0,386.3,299.92
2018,11,1,15,45,479.5,67.5,0.95,24.45,190.5,326.66,253.96
2018,11,1,16,0,419.0,60.0,0.8,22.9,147.0,270.68,209.06
2018,11,1,16,15,359.0,49.0,0.9,21.85,110.0,215.39,163.34
2018,11,1,16,30,299.0,38.0,1.0,20.8,73.0,164.96,119.6
2018,11,1,16,45,196.0,25.5,1.1,19.75,44.0,101.17,52.84
2018,11,1,17,0,93.0,13.0,1.2,18.7,15.0,36.63,0.0
2018,11,1,17,15,46.5,6.5,1.2,18.35,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,15,14.5,2.0,0.85,13.8,1.5,0.0,0.0
2018,11,2,6,30,29.0,4.0,0.8,13.8,3.0,0.0,0.0
2018,11,2,6,45,196.0,15.0,0.8,13.85,28.5,14.74,0.0
2018,11,2,7,0,363.0,26.0,0.8,13.9,54.0,20.7,9.57
2018,11,2,7,15,472.5,33.5,0.75,14.5,96.5,41.49,19.11
2018,11,2,7,30,582.0,41.0,0.7,15.1,139.0,87.28,44.49
2018,11,2,7,45,646.0,45.5,0.6,15.7,185.5,133.69,78.09
2018,11,2,8,0,710.0,50.0,0.5,16.3,232.0,186.47,120.89
2018,11,2,8,15,749.5,53.0,0.5,17.1,277.5,237.66,165.01
2018,11,2,8,30,789.0,56.0,0.5,17.9,323.0,291.79,211.53
2018,11,2,8,45,815.5,59.0,0.45,18.75,365.5,344.0,255.67
2018,11,2,9,0,842.0,62.0,0.4,19.6,408.0,397.42,299.17
2018,11,2,9,15,860.5,64.0,0.45,20.45,445.5,446.41,338.49
2018,11,2,9,30,879.0,66.0,0.5,21.3,483.0,494.99,376.13
2018,11,2,9,45,891.5,67.0,0.6,22.15,514.0,538.67,409.45
2018,11,2,10,0,904.0,68.0,0.7,23.0,545.0,580.89,440.74
2018,11,2,10,15,912.5,70.0,0.75,23.5,570.0,620.08,469.1
2018,11,2,10,30,921.0,72.0,0.8,24.0,595.0,657.08,495.25
2018,11,2,10,45,915.0,76.5,0.85,24.45,609.0,684.87,514.46
2018,11,2,11,0,909.0,81.0,0.9,24.9,623.0,709.38,530.35
2018,11,2,11,15,922.5,78.5,0.95,25.05,636.0,736.7,548.47
2018,11,2,11,30,936.0,76.0,1.0,25.2,649.0,761.29,564.72
2018,11,2,11,45,918.0,81.5,1.05,25.35,645.0,768.57,569.47
2018,11,2,12,0,900.0,87.0,1.1,25.5,641.0,772.11,572.05
2018,11,2,12,15,764.5,129.0,1.15,25.45,596.0,729.49,544.14
2018,11,2,12,30,629.0,171.0,1.2,25.4,551.0,676.19,507.18
2018,11,2,12,45,716.0,138.5,1.25,25.3,562.0,708.61,532.92
2018,11,2,13,0,803.0,106.0,1.3,25.2,573.0,734.21,551.36
2018,11,2,13,15,811.5,100.0,1.35,24.9,557.0,728.83,549.22
2018,11,2,13,30,820.0,94.0,1.4,24.6,541.0,720.17,545.24
2018,11,2,13,45,787.0,93.5,1.45,24.35,504.5,684.44,522.33
2018,11,2,14,0,754.0,93.0,1.5,24.1,468.0,646.91,498.04
2018,11,2,14,15,788.5,81.0,1.5,23.6,448.5,641.06,496.24
2018,11,2,14,30,823.0,69.0,1.5,23.1,429.0,630.58,490.32
2018,11,2,14,45,777.5,69.0,1.5,22.6,384.0,579.16,453.44
2018,11,2,15,0,732.0,69.0,1.5,22.1,339.0,527.89,415.92
2018,11,2,15,15,729.0,62.5,1.5,22.1,303.0,493.78,389.6
2018,11,2,15,30,726.0,56.0,1.5,22.1,267.0,457.72,360.51
2018,11,2,15,45,666.0,51.5,1.35,21.05,219.0,394.52,310.14
2018,11,2,16,0,606.0,47.0,1.2,20.0,171.0,334.41,260.44
2018,11,2,16,15,524.5,41.0,1.1,18.8,128.0,271.31,207.02
2018,11,2,16,30,443.0,35.0,1.0,17.6,85.0,211.54,153.95
2018,11,2,16,45,285.5,24.0,0.9,16.45,50.5,125.2,60.45
2018,11,2,17,0,128.0,13.0,0.8,15.3,16.0,45.3,0.0
2018,11,2,17,15,64.0,6.5,0.8,14.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,0.8,9.65,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,0.8,10.1,2.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,0.75,10.5,28.0,13.76,0.0
2018,11,3,7,0,400.0,25.0,0.7,10.9,54.0,21.84,9.85
2018,11,3,7,15,518.5,31.0,0.7,11.95,98.0,40.93,18.57
2018,11,3,7,30,637.0,37.0,0.7,13.0,142.0,86.43,42.25
2018,11,3,7,45,695.5,41.5,0.75,14.05,189.5,134.91,77.44
2018,11,3,8,0,754.0,46.0,0.8,15.1,237.0,189.05,121.83
2018,11,3,8,15,791.5,49.0,0.8,15.8,283.0,241.86,168.0
2018,11,3,8,30,829.0,52.0,0.8,16.5,329.0,298.06,217.03
2018,11,3,8,45,854.0,54.0,0.85,17.25,371.5,350.32,262.51
2018,11,3,9,0,879.0,56.0,0.9,18.0,414.0,403.27,307.26
2018,11,3,9,15,895.0,57.5,0.95,18.65,451.0,452.16,347.72
2018,11,3,9,30,911.0,59.0,1.0,19.3,488.0,500.32,386.25
2018,11,3,9,45,922.5,61.0,1.1,19.95,519.5,545.67,421.77
2018,11,3,10,0,934.0,63.0,1.2,20.6,551.0,589.41,455.07
2018,11,3,10,15,942.0,64.0,1.2,21.05,576.0,628.17,483.49
2018,11,3,10,30,950.0,65.0,1.2,21.5,601.0,664.61,509.5
2018,11,3,10,45,955.0,66.0,1.25,21.95,618.5,696.58,532.18
2018,11,3,11,0,960.0,67.0,1.3,22.4,636.0,725.69,551.13
2018,11,3,11,15,962.5,67.5,1.35,22.75,645.5,749.5,566.6
2018,11,3,11,30,965.0,68.0,1.4,23.1,655.0,770.07,579.9
2018,11,3,11,45,956.5,71.0,1.45,23.5,654.0,782.0,587.3
2018,11,3,12,0,948.0,74.0,1.5,23.9,653.0,790.29,592.42
2018,11,3,12,15,938.5,76.0,1.5,24.1,644.5,793.1,593.94
2018,11,3,12,30,929.0,78.0,1.5,24.3,636.0,792.36,593.25
2018,11,3,12,45,929.5,76.5,1.55,24.55,623.5,791.75,593.22
2018,11,3,13,0,930.0,75.0,1.6,24.8,611.0,787.67,590.97
2018,11,3,13,15,879.5,83.5,1.6,24.9,575.5,753.61,568.22
2018,11,3,13,30,829.0,92.0,1.6,25.0,540.0,721.67,547.12
2018,11,3,13,45,638.0,132.0,1.6,25.05,466.0,620.51,475.41
2018,11,3,14,0,447.0,172.0,1.6,25.1,392.0,516.81,398.54
2018,11,3,14,15,345.5,175.5,1.55,24.95,338.5,434.77,337.86
2018,11,3,14,30,244.0,179.0,1.5,24.8,285.0,365.53,285.04
2018,11,3,14,45,263.0,158.0,1.5,24.65,262.5,347.71,272.78
2018,11,3,15,0,282.0,137.0,1.5,24.5,240.0,327.71,258.16
2018,11,3,15,15,292.5,118.0,1.5,24.5,213.0,303.07,239.12
2018,11,3,15,30,303.0,99.0,1.5,24.5,186.0,284.37,223.9
2018,11,3,15,45,198.0,86.5,1.25,22.95,139.5,200.99,157.68
2018,11,3,16,0,93.0,74.0,1.0,21.4,93.0,127.64,98.44
2018,11,3,16,15,71.0,56.5,1.0,20.05,68.5,96.04,72.08
2018,11,3,16,30,49.0,39.0,1.0,18.7,44.0,66.06,46.2
2018,11,3,16,45,37.0,24.0,0.95,17.4,26.5,41.22,14.59
2018,11,3,17,0,25.0,9.0,0.9,16.1,9.0,15.14,0.0
2018,11,3,17,15,12.5,4.5,0.9,15.65,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,0.55,9.8,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,0.5,9.9,2.0,0.0,0.0
2018,11,4,6,45,191.5,14.5,0.5,9.95,26.5,14.25,0.0
2018,11,4,7,0,356.0,26.0,0.5,10.0,51.0,21.19,8.52
2018,11,4,7,15,442.5,34.0,0.45,10.45,89.5,38.95,19.03
2018,11,4,7,30,529.0,42.0,0.4,10.9,128.0,79.54,41.28
2018,11,4,7,45,587.0,48.5,0.4,11.4,172.0,124.01,73.76
2018,11,4,8,0,645.0,55.0,0.4,11.9,216.0,174.18,114.94
2018,11,4,8,15,573.0,75.0,0.4,12.65,238.5,211.59,151.86
2018,11,4,8,30,501.0,95.0,0.4,13.4,261.0,239.79,180.21
2018,11,4,8,45,500.5,109.0,0.4,14.1,293.0,279.53,214.73
2018,11,4,9,0,500.0,123.0,0.4,14.8,325.0,318.42,247.36
2018,11,4,9,15,500.5,135.5,0.45,15.65,353.5,355.3,277.39
2018,11,4,9,30,501.0,148.0,0.5,16.5,382.0,391.19,305.66
2018,11,4,9,45,502.5,160.0,0.6,17.3,407.5,426.01,332.61
2018,11,4,10,0,504.0,172.0,0.7,18.1,433.0,459.71,358.01
2018,11,4,10,15,472.0,190.0,0.75,18.6,443.5,478.58,371.62
2018,11,4,10,30,440.0,208.0,0.8,19.1,454.0,494.06,382.4
2018,11,4,10,45,642.5,156.5,0.85,19.65,528.0,589.32,454.18
2018,11,4,11,0,845.0,105.0,0.9,20.2,602.0,688.29,526.04
2018,11,4,11,15,903.5,90.5,1.0,20.4,629.5,730.13,555.05
2018,11,4,11,30,962.0,76.0,1.1,20.6,657.0,773.4,584.76
2018,11,4,11,45,962.5,76.5,1.15,20.8,659.0,789.15,595.01
2018,11,4,12,0,963.0,77.0,1.2,21.0,661.0,801.43,603.34
2018,11,4,12,15,906.5,88.0,1.25,21.0,633.5,779.26,588.88
2018,11,4,12,30,850.0,99.0,1.3,21.0,606.0,757.26,574.9
2018,11,4,12,45,814.0,104.5,1.35,21.0,580.5,737.27,562.26
2018,11,4,13,0,778.0,110.0,1.4,21.0,555.0,714.28,547.48
2018,11,4,13,15,756.0,110.0,1.45,20.85,529.5,695.67,536.04
2018,11,4,13,30,734.0,110.0,1.5,20.7,504.0,672.25,521.09
2018,11,4,13,45,757.5,99.5,1.55,20.55,487.5,664.62,517.44
2018,11,4,14,0,781.0,89.0,1.6,20.4,471.0,656.11,513.05
2018,11,4,14,15,827.0,78.0,1.6,20.05,456.5,658.31,516.5
2018,11,4,14,30,873.0,67.0,1.6,19.7,442.0,651.17,512.65
2018,11,4,14,45,849.0,64.0,1.6,19.35,400.5,612.69,484.61
2018,11,4,15,0,825.0,61.0,1.6,19.0,359.0,568.81,452.07
2018,11,4,15,15,789.5,58.0,1.6,19.0,313.5,517.59,412.28
2018,11,4,15,30,754.0,55.0,1.6,19.0,268.0,466.57,371.28
2018,11,4,15,45,696.0,50.5,1.55,17.75,220.0,403.67,320.96
2018,11,4,16,0,638.0,46.0,1.5,16.5,172.0,343.59,270.71
2018,11,4,16,15,538.0,39.5,1.4,15.5,126.0,271.92,209.36
2018,11,4,16,30,438.0,33.0,1.3,14.5,80.0,205.25,149.34
2018,11,4,16,45,270.0,22.0,1.2,13.5,46.5,115.5,40.0
2018,11,4,17,0,102.0,11.0,1.1,12.5,13.0,36.24,0.0
2018,11,4,17,15,51.0,5.5,1.1,12.05,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.2,8.2,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.2,8.7,2.0,0.0,0.0
2018,11,5,6,45,186.0,13.0,1.2,9.15,24.0,12.78,0.0
2018,11,5,7,0,346.0,23.0,1.2,9.6,46.0,18.34,5.58
2018,11,5,7,15,459.5,29.5,1.2,10.35,86.5,35.6,16.52
2018,11,5,7,30,573.0,36.0,1.2,11.1,127.0,77.25,37.88
2018,11,5,7,45,639.0,40.0,1.15,11.85,172.0,122.3,70.05
2018,11,5,8,0,705.0,44.0,1.1,12.6,217.0,173.88,112.23
2018,11,5,8,15,746.0,46.5,1.1,13.35,261.5,224.12,156.48
2018,11,5,8,30,787.0,49.0,1.1,14.1,306.0,278.15,204.23
2018,11,5,8,45,815.0,51.0,1.1,14.9,348.0,329.05,249.1
2018,11,5,9,0,843.0,53.0,1.1,15.7,390.0,381.02,293.59
2018,11,5,9,15,859.0,55.5,1.2,16.4,426.5,429.08,334.26
2018,11,5,9,30,875.0,58.0,1.3,17.1,463.0,476.53,373.17
2018,11,5,9,45,885.5,61.0,1.35,17.8,494.0,520.79,408.22
2018,11,5,10,0,896.0,64.0,1.4,18.5,525.0,563.49,441.0
2018,11,5,10,15,905.5,65.5,1.45,18.95,550.0,602.21,470.38
2018,11,5,10,30,915.0,67.0,1.5,19.4,575.0,638.84,497.53
2018,11,5,10,45,921.0,68.0,1.5,19.85,592.5,670.37,520.06
2018,11,5,11,0,927.0,69.0,1.5,20.3,610.0,699.22,539.42
2018,11,5,11,15,930.0,69.0,1.5,20.6,619.5,722.05,554.21
2018,11,5,11,30,933.0,69.0,1.5,20.9,629.0,741.78,566.87
2018,11,5,11,45,933.5,69.5,1.5,21.2,631.0,757.03,576.47
2018,11,5,12,0,934.0,70.0,1.5,21.5,633.0,768.93,583.89
2018,11,5,12,15,932.5,70.0,1.5,21.6,627.0,775.39,588.13
2018,11,5,12,30,931.0,70.0,1.5,21.7,621.0,778.39,590.2
2018,11,5,12,45,926.0,69.5,1.5,21.85,607.0,774.75,587.77
2018,11,5,13,0,921.0,69.0,1.5,22.0,593.0,767.69,583.19
2018,11,5,13,15,914.5,68.0,1.5,22.0,572.0,755.61,575.64
2018,11,5,13,30,908.0,67.0,1.5,22.0,551.0,740.31,565.98
2018,11,5,13,45,896.5,66.0,1.5,21.95,522.5,718.34,551.83
2018,11,5,14,0,885.0,65.0,1.5,21.9,494.0,693.57,535.73
2018,11,5,14,15,869.5,63.0,1.45,21.75,459.5,662.34,514.72
2018,11,5,14,30,854.0,61.0,1.4,21.6,425.0,628.9,491.49
2018,11,5,14,45,831.0,59.0,1.4,21.4,385.0,588.89,462.51
2018,11,5,15,0,808.0,57.0,1.4,21.2,345.0,551.5,434.52
2018,11,5,15,15,772.5,54.0,1.4,21.2,301.0,501.05,395.54
2018,11,5,15,30,737.0,51.0,1.4,21.2,257.0,450.9,355.5
2018,11,5,15,45,684.0,47.0,1.3,20.1,211.0,391.94,308.19
2018,11,5,16,0,631.0,43.0,1.2,19.0,165.0,335.47,260.86
2018,11,5,16,15,539.5,37.0,1.15,17.65,121.0,264.78,201.25
2018,11,5,16,30,448.0,31.0,1.1,16.3,77.0,205.41,147.01
2018,11,5,16,45,279.0,21.0,1.0,15.0,44.5,115.73,28.53
2018,11,5,17,0,110.0,11.0,0.9,13.7,12.0,37.99,0.0
2018,11,5,17,15,55.0,5.5,0.95,13.2,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,6,6,15,11.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,11,6,6,30,23.0,3.0,1.0,7.5,2.0,0.0,0.0
2018,11,6,6,45,182.0,14.0,0.95,7.7,24.0,13.76,0.0
2018,11,6,7,0,341.0,25.0,0.9,7.9,46.0,20.66,5.58
2018,11,6,7,15,465.0,32.0,0.85,8.9,88.0,35.32,16.92
2018,11,6,7,30,589.0,39.0,0.8,9.9,130.0,79.99,40.06
2018,11,6,7,45,658.0,43.5,0.75,10.95,177.0,126.51,72.89
2018,11,6,8,0,727.0,48.0,0.7,12.0,224.0,179.92,116.09
2018,11,6,8,15,769.5,51.5,0.75,12.75,270.5,232.51,162.08
2018,11,6,8,30,812.0,55.0,0.8,13.5,317.0,288.34,211.15
2018,11,6,8,45,840.0,57.5,0.85,14.25,360.0,341.57,257.89
2018,11,6,9,0,868.0,60.0,0.9,15.0,403.0,395.17,303.72
2018,11,6,9,15,887.5,61.5,0.9,15.65,441.0,444.8,345.07
2018,11,6,9,30,907.0,63.0,0.9,16.3,479.0,494.02,384.64
2018,11,6,9,45,920.0,65.0,0.95,17.0,511.0,539.75,420.52
2018,11,6,10,0,933.0,67.0,1.0,17.7,543.0,584.01,454.16
2018,11,6,10,15,942.0,68.0,1.0,18.25,568.0,623.14,482.95
2018,11,6,10,30,951.0,69.0,1.0,18.8,593.0,660.04,509.32
2018,11,6,10,45,956.5,69.5,1.05,19.4,610.5,691.69,531.75
2018,11,6,11,0,962.0,70.0,1.1,20.0,628.0,720.52,551.07
2018,11,6,11,15,965.0,71.0,1.1,20.45,638.0,745.19,566.48
2018,11,6,11,30,968.0,72.0,1.1,20.9,648.0,766.65,579.67
2018,11,6,11,45,968.0,72.0,1.1,21.35,649.5,781.51,588.4
2018,11,6,12,0,968.0,72.0,1.1,21.8,651.0,792.89,594.92
2018,11,6,12,15,965.5,72.0,1.15,22.0,644.5,798.87,599.17
2018,11,6,12,30,963.0,72.0,1.2,22.2,638.0,801.28,601.19
2018,11,6,12,45,956.5,72.0,1.2,22.4,623.0,797.14,598.36
2018,11,6,13,0,950.0,72.0,1.2,22.6,608.0,789.49,593.37
2018,11,6,13,15,941.0,71.0,1.25,22.6,585.5,775.43,585.22
2018,11,6,13,30,932.0,70.0,1.3,22.6,563.0,758.1,574.93
2018,11,6,13,45,919.0,68.5,1.3,22.55,533.0,734.23,559.71
2018,11,6,14,0,906.0,67.0,1.3,22.5,503.0,707.53,542.52
2018,11,6,14,15,888.0,65.5,1.3,22.35,467.0,674.87,521.2
2018,11,6,14,30,870.0,64.0,1.3,22.2,431.0,640.09,497.39
2018,11,6,14,45,845.0,61.5,1.3,22.0,390.0,601.89,469.85
2018,11,6,15,0,820.0,59.0,1.3,21.8,349.0,558.4,437.7
2018,11,6,15,15,784.0,56.0,1.3,21.8,304.0,507.41,398.56
2018,11,6,15,30,748.0,53.0,1.3,21.8,259.0,456.68,358.24
2018,11,6,15,45,692.0,48.5,1.1,20.1,212.0,395.44,309.69
2018,11,6,16,0,636.0,44.0,0.9,18.4,165.0,336.88,261.13
2018,11,6,16,15,541.5,37.5,1.0,17.2,120.5,264.47,200.5
2018,11,6,16,30,447.0,31.0,1.1,16.0,76.0,203.9,144.8
2018,11,6,16,45,276.5,20.5,1.2,14.85,43.5,113.09,14.28
2018,11,6,17,0,106.0,10.0,1.3,13.7,11.0,35.79,0.0
2018,11,6,17,15,53.0,5.0,1.25,13.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,6,45,158.5,11.0,0.45,12.05,20.5,10.81,0.0
2018,11,7,7,0,317.0,22.0,0.4,12.1,41.0,17.76,2.19
2018,11,7,7,15,448.0,29.5,0.35,12.5,82.5,33.21,15.79
2018,11,7,7,30,579.0,37.0,0.3,12.9,124.0,75.74,36.72
2018,11,7,7,45,646.0,41.5,0.25,13.3,170.0,121.25,68.22
2018,11,7,8,0,713.0,46.0,0.2,13.7,216.0,173.41,109.9
2018,11,7,8,15,754.5,49.5,0.2,14.35,261.5,224.85,154.17
2018,11,7,8,30,796.0,53.0,0.2,15.0,307.0,279.44,201.36
2018,11,7,8,45,824.0,56.0,0.25,15.65,349.5,332.24,246.99
2018,11,7,9,0,852.0,59.0,0.3,16.3,392.0,385.44,291.79
2018,11,7,9,15,871.0,61.0,0.4,17.05,429.5,434.53,332.46
2018,11,7,9,30,890.0,63.0,0.5,17.8,467.0,483.22,371.59
2018,11,7,9,45,903.0,64.5,0.6,18.6,498.5,527.66,406.36
2018,11,7,10,0,916.0,66.0,0.7,19.4,530.0,570.67,439.05
2018,11,7,10,15,925.5,66.5,0.75,19.9,554.5,608.9,467.48
2018,11,7,10,30,935.0,67.0,0.8,20.4,579.0,644.96,493.67
2018,11,7,10,45,941.0,68.0,0.85,20.9,596.5,676.97,516.4
2018,11,7,11,0,947.0,69.0,0.9,21.4,614.0,706.23,536.31
2018,11,7,11,15,950.0,69.5,0.95,21.65,624.0,729.99,552.01
2018,11,7,11,30,953.0,70.0,1.0,21.9,634.0,750.58,565.64
2018,11,7,11,45,953.5,70.0,1.05,22.15,635.5,765.56,575.54
2018,11,7,12,0,954.0,70.0,1.1,22.4,637.0,777.12,583.28
2018,11,7,12,15,952.5,69.5,1.1,22.45,630.5,783.18,587.28
2018,11,7,12,30,951.0,69.0,1.1,22.5,624.0,785.71,589.1
2018,11,7,12,45,947.5,68.0,1.15,22.55,610.0,782.66,587.96
2018,11,7,13,0,944.0,67.0,1.2,22.6,596.0,776.12,584.63
2018,11,7,13,15,936.5,66.0,1.25,22.5,574.0,763.22,577.42
2018,11,7,13,30,929.0,65.0,1.3,22.4,552.0,747.04,568.05
2018,11,7,13,45,917.5,64.0,1.3,22.3,523.5,724.89,554.04
2018,11,7,14,0,906.0,63.0,1.3,22.2,495.0,699.89,538.03
2018,11,7,14,15,889.5,61.0,1.3,21.95,459.5,667.7,517.12
2018,11,7,14,30,873.0,59.0,1.3,21.7,424.0,633.31,493.69
2018,11,7,14,45,850.0,56.5,1.35,21.5,383.5,592.39,464.48
2018,11,7,15,0,827.0,54.0,1.4,21.3,343.0,550.21,433.36
2018,11,7,15,15,792.0,51.5,1.4,21.3,299.0,504.13,397.42
2018,11,7,15,30,757.0,49.0,1.4,21.3,255.0,454.45,357.53
2018,11,7,15,45,703.5,44.5,1.25,20.0,208.5,394.32,309.22
2018,11,7,16,0,650.0,40.0,1.1,18.7,162.0,336.76,260.87
2018,11,7,16,15,558.5,34.5,1.05,17.35,118.0,266.51,201.34
2018,11,7,16,30,467.0,29.0,1.0,16.0,74.0,202.78,142.16
2018,11,7,16,45,292.5,19.5,0.95,14.65,42.5,115.43,0.0
2018,11,7,17,0,118.0,10.0,0.9,13.3,11.0,38.48,0.0
2018,11,7,17,15,59.0,5.0,0.9,13.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,8,6,45,94.5,12.0,1.4,6.7,17.5,11.8,0.0
2018,11,8,7,0,189.0,24.0,1.4,6.9,35.0,19.06,0.59
2018,11,8,7,15,311.5,37.0,1.4,7.65,74.5,35.79,20.36
2018,11,8,7,30,434.0,50.0,1.4,8.4,114.0,75.37,42.67
2018,11,8,7,45,512.5,59.0,1.4,9.15,160.5,118.72,73.3
2018,11,8,8,0,591.0,68.0,1.4,9.9,207.0,170.19,114.51
2018,11,8,8,15,645.5,73.5,1.4,10.65,253.5,220.37,157.78
2018,11,8,8,30,700.0,79.0,1.4,11.4,300.0,275.26,205.6
2018,11,8,8,45,742.5,82.5,1.4,12.15,345.0,328.48,252.03
2018,11,8,9,0,785.0,86.0,1.4,12.9,390.0,384.34,299.62
2018,11,8,9,15,824.0,85.5,1.35,13.65,432.0,437.2,343.49
2018,11,8,9,30,863.0,85.0,1.3,14.4,474.0,491.04,386.7
2018,11,8,9,45,897.0,82.0,1.25,15.15,510.5,540.76,425.44
2018,11,8,10,0,931.0,79.0,1.2,15.9,547.0,589.47,462.13
2018,11,8,10,15,940.0,81.0,1.2,16.4,572.5,629.56,492.01
2018,11,8,10,30,949.0,83.0,1.2,16.9,598.0,667.43,519.49
2018,11,8,10,45,955.5,84.5,1.2,17.4,617.0,700.76,543.03
2018,11,8,11,0,962.0,86.0,1.2,17.9,636.0,731.33,564.1
2018,11,8,11,15,964.5,87.0,1.25,18.25,646.0,755.72,580.48
2018,11,8,11,30,967.0,88.0,1.3,18.6,656.0,776.88,594.41
2018,11,8,11,45,966.5,88.0,1.3,18.9,657.0,791.48,603.43
2018,11,8,12,0,966.0,88.0,1.3,19.2,658.0,802.59,610.22
2018,11,8,12,15,968.0,86.5,1.3,19.4,652.5,810.35,615.09
2018,11,8,12,30,970.0,85.0,1.3,19.6,647.0,814.55,617.71
2018,11,8,12,45,971.0,82.0,1.3,19.75,633.5,812.73,616.53
2018,11,8,13,0,972.0,79.0,1.3,19.9,620.0,807.28,613.09
2018,11,8,13,15,962.0,78.0,1.3,19.95,596.5,792.5,603.66
2018,11,8,13,30,952.0,77.0,1.3,20.0,573.0,774.41,592.13
2018,11,8,13,45,938.0,76.0,1.3,20.0,542.5,750.34,576.61
2018,11,8,14,0,924.0,75.0,1.3,20.0,512.0,723.43,559.1
2018,11,8,14,15,904.0,73.0,1.25,19.9,475.0,692.87,538.45
2018,11,8,14,30,884.0,71.0,1.2,19.8,438.0,655.93,511.85
2018,11,8,14,45,854.0,69.0,1.2,19.65,395.0,611.0,479.35
2018,11,8,15,0,824.0,67.0,1.2,19.5,352.0,565.08,445.18
2018,11,8,15,15,785.5,63.0,1.2,19.5,306.0,511.65,404.0
2018,11,8,15,30,747.0,59.0,1.2,19.5,260.0,458.57,361.63
2018,11,8,15,45,679.5,54.0,1.0,17.95,211.0,391.61,308.08
2018,11,8,16,0,612.0,49.0,0.8,16.4,162.0,332.14,258.27
2018,11,8,16,15,500.5,41.0,0.9,15.3,116.0,253.6,192.62
2018,11,8,16,30,389.0,33.0,1.0,14.2,70.0,184.0,128.86
2018,11,8,16,45,231.5,21.0,1.1,13.15,39.5,97.74,0.0
2018,11,8,17,0,74.0,9.0,1.2,12.1,9.0,26.67,0.0
2018,11,8,17,15,37.0,4.5,1.2,11.75,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
